Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,6,45,10.0,1.5,0.65,13.55,1.0,0.0,0.0
2018,2,1,7,0,20.0,3.0,0.6,13.7,2.0,0.0,0.0
2018,2,1,7,15,55.0,13.0,0.6,14.2,15.5,10.23,0.0
2018,2,1,7,30,90.0,23.0,0.6,14.7,29.0,17.35,1.43
2018,2,1,7,45,225.5,36.0,0.6,15.2,67.0,27.29,17.3
2018,2,1,8,0,361.0,49.0,0.6,15.7,105.0,39.81,29.11
2018,2,1,8,15,373.5,61.5,0.75,16.15,136.5,46.42,35.32
2018,2,1,8,30,386.0,74.0,0.9,16.6,168.0,55.09,43.15
2018,2,1,8,45,363.0,94.5,1.1,17.1,196.5,91.18,60.5
2018,2,1,9,0,340.0,115.0,1.3,17.6,225.0,131.4,89.8
2018,2,1,9,15,523.5,98.5,1.35,18.15,293.5,183.53,124.5
2018,2,1,9,30,707.0,82.0,1.4,18.7,362.0,252.84,176.7
2018,2,1,9,45,781.0,73.5,1.5,19.2,409.5,317.56,231.29
2018,2,1,10,0,855.0,65.0,1.6,19.7,457.0,387.26,290.01
2018,2,1,10,15,849.0,71.5,1.7,20.35,482.5,443.23,338.21
2018,2,1,10,30,843.0,78.0,1.8,21.0,508.0,499.24,384.64
2018,2,1,10,45,810.5,91.5,1.9,21.65,520.5,544.66,421.39
2018,2,1,11,0,778.0,105.0,2.0,22.3,533.0,584.89,452.81
2018,2,1,11,15,709.0,130.5,2.05,22.65,529.5,610.8,472.42
2018,2,1,11,30,640.0,156.0,2.1,23.0,526.0,626.46,483.73
2018,2,1,11,45,578.0,180.0,2.15,23.3,518.0,630.27,486.28
2018,2,1,12,0,516.0,204.0,2.2,23.6,510.0,635.4,489.19
2018,2,1,12,15,537.5,196.5,2.25,23.8,516.0,671.06,515.69
2018,2,1,12,30,559.0,189.0,2.3,24.0,522.0,705.95,541.19
2018,2,1,12,45,605.0,171.5,2.4,24.15,528.0,759.72,580.54
2018,2,1,13,0,651.0,154.0,2.5,24.3,534.0,805.8,613.22
2018,2,1,13,15,628.0,157.0,2.5,24.25,516.5,807.27,614.43
2018,2,1,13,30,605.0,160.0,2.5,24.2,499.0,804.86,613.47
2018,2,1,13,45,649.0,139.0,2.5,24.1,490.0,838.99,638.14
2018,2,1,14,0,693.0,118.0,2.5,24.0,481.0,869.52,660.04
2018,2,1,14,15,740.0,98.5,2.4,23.75,467.0,900.66,681.96
2018,2,1,14,30,787.0,79.0,2.3,23.5,453.0,922.23,697.31
2018,2,1,14,45,697.0,92.5,2.2,23.2,405.5,858.37,654.68
2018,2,1,15,0,607.0,106.0,2.1,22.9,358.0,784.88,605.31
2018,2,1,15,15,648.5,87.5,2.1,22.9,332.5,799.87,617.65
2018,2,1,15,30,690.0,69.0,2.1,22.9,307.0,809.25,624.99
2018,2,1,15,45,623.0,67.0,1.6,21.2,260.5,733.06,570.98
2018,2,1,16,0,556.0,65.0,1.1,19.5,214.0,656.43,515.02
2018,2,1,16,15,494.5,58.0,1.15,18.65,172.0,578.56,458.93
2018,2,1,16,30,433.0,51.0,1.2,17.8,130.0,501.68,399.99
2018,2,1,16,45,349.5,41.5,1.2,17.0,93.0,404.82,321.1
2018,2,1,17,0,266.0,32.0,1.2,16.2,56.0,312.31,227.68
2018,2,1,17,15,159.0,18.5,1.2,15.95,30.5,176.95,0.0
2018,2,1,17,30,52.0,5.0,1.2,15.7,5.0,42.82,0.0
2018,2,1,17,45,26.0,2.5,1.2,15.4,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,45,12.0,1.5,0.9,13.05,1.0,0.0,0.0
2018,2,2,7,0,24.0,3.0,0.9,13.2,2.0,0.0,0.0
2018,2,2,7,15,36.5,11.5,0.95,14.0,12.5,9.05,0.0
2018,2,2,7,30,49.0,20.0,1.0,14.8,23.0,15.19,1.75
2018,2,2,7,45,52.0,35.0,1.0,15.6,41.0,26.34,16.57
2018,2,2,8,0,55.0,50.0,1.0,16.4,59.0,37.06,26.66
2018,2,2,8,15,99.5,68.5,1.15,17.05,90.5,50.1,38.42
2018,2,2,8,30,144.0,87.0,1.3,17.7,122.0,62.95,49.83
2018,2,2,8,45,254.0,100.0,1.4,18.4,177.0,87.73,60.67
2018,2,2,9,0,364.0,113.0,1.5,19.1,232.0,132.38,89.11
2018,2,2,9,15,405.0,122.5,1.55,19.85,271.0,175.5,122.16
2018,2,2,9,30,446.0,132.0,1.6,20.6,310.0,223.71,161.42
2018,2,2,9,45,471.0,141.0,1.65,21.35,344.5,271.47,201.51
2018,2,2,10,0,496.0,150.0,1.7,22.1,379.0,321.97,243.43
2018,2,2,10,15,530.0,151.5,1.7,22.65,411.0,372.46,284.66
2018,2,2,10,30,564.0,153.0,1.7,23.2,443.0,425.9,327.24
2018,2,2,10,45,545.5,168.0,1.75,23.8,459.0,465.76,358.61
2018,2,2,11,0,527.0,183.0,1.8,24.4,475.0,502.89,386.86
2018,2,2,11,15,483.5,202.5,1.8,24.6,476.5,525.2,403.55
2018,2,2,11,30,440.0,222.0,1.8,24.8,478.0,542.34,415.87
2018,2,2,11,45,439.0,226.0,1.75,25.0,485.0,571.59,437.0
2018,2,2,12,0,438.0,230.0,1.7,25.2,492.0,599.4,456.62
2018,2,2,12,15,413.0,237.0,1.7,25.2,484.5,608.83,463.16
2018,2,2,12,30,388.0,244.0,1.7,25.2,477.0,596.82,454.9
2018,2,2,12,45,426.0,230.0,1.65,25.2,483.0,653.14,495.58
2018,2,2,13,0,464.0,216.0,1.6,25.2,489.0,691.04,522.76
2018,2,2,13,15,446.0,215.5,1.6,25.15,472.5,689.94,522.09
2018,2,2,13,30,428.0,215.0,1.6,25.1,456.0,686.01,519.86
2018,2,2,13,45,470.0,195.0,1.6,25.0,450.5,716.83,543.61
2018,2,2,14,0,512.0,175.0,1.6,24.9,445.0,745.67,565.68
2018,2,2,14,15,524.0,161.0,1.5,24.6,424.5,749.23,568.92
2018,2,2,14,30,536.0,147.0,1.4,24.3,404.0,750.05,570.19
2018,2,2,14,45,480.0,145.0,1.3,24.05,362.5,694.78,532.34
2018,2,2,15,0,424.0,143.0,1.2,23.8,321.0,637.61,492.53
2018,2,2,15,15,479.0,119.5,1.2,23.8,302.0,662.04,512.01
2018,2,2,15,30,534.0,96.0,1.2,23.8,283.0,691.82,533.64
2018,2,2,15,45,508.5,85.5,1.05,22.3,244.5,646.77,503.19
2018,2,2,16,0,483.0,75.0,0.9,20.8,206.0,600.26,471.02
2018,2,2,16,15,457.5,64.0,0.95,20.15,169.5,552.13,436.1
2018,2,2,16,30,432.0,53.0,1.0,19.5,133.0,503.42,398.16
2018,2,2,16,45,348.5,43.0,1.05,18.85,95.5,405.8,319.74
2018,2,2,17,0,265.0,33.0,1.1,18.2,58.0,312.59,230.27
2018,2,2,17,15,158.0,20.5,1.1,17.9,33.0,181.77,0.0
2018,2,2,17,30,51.0,8.0,1.1,17.6,8.0,44.45,0.0
2018,2,2,17,45,25.5,4.0,1.1,17.3,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,6,45,8.0,1.5,1.05,12.0,1.0,0.0,0.0
2018,2,3,7,0,16.0,3.0,1.0,12.3,2.0,0.0,0.0
2018,2,3,7,15,140.5,15.5,1.1,13.35,24.0,12.2,0.0
2018,2,3,7,30,265.0,28.0,1.2,14.4,46.0,23.34,7.29
2018,2,3,7,45,385.0,37.0,1.35,15.45,86.5,30.67,20.33
2018,2,3,8,0,505.0,46.0,1.5,16.5,127.0,38.21,27.66
2018,2,3,8,15,575.5,52.0,1.5,17.2,173.0,43.13,32.32
2018,2,3,8,30,646.0,58.0,1.5,17.9,219.0,48.16,36.86
2018,2,3,8,45,691.5,62.5,1.55,18.6,264.5,88.27,48.56
2018,2,3,9,0,737.0,67.0,1.6,19.3,310.0,148.72,86.57
2018,2,3,9,15,773.0,69.0,1.55,20.1,353.5,207.15,132.04
2018,2,3,9,30,809.0,71.0,1.5,20.9,397.0,269.59,184.62
2018,2,3,9,45,837.0,71.5,1.4,21.75,436.0,331.89,238.07
2018,2,3,10,0,865.0,72.0,1.3,22.6,475.0,396.51,292.36
2018,2,3,10,15,879.5,73.5,1.2,23.15,506.5,457.35,342.55
2018,2,3,10,30,894.0,75.0,1.1,23.7,538.0,518.42,390.81
2018,2,3,10,45,904.0,76.5,1.0,24.25,563.0,576.91,435.04
2018,2,3,11,0,914.0,78.0,0.9,24.8,588.0,634.51,476.57
2018,2,3,11,15,919.5,79.0,0.75,25.1,605.0,687.53,512.93
2018,2,3,11,30,925.0,80.0,0.6,25.4,622.0,738.69,546.22
2018,2,3,11,45,927.5,80.0,0.45,25.7,630.5,784.45,572.8
2018,2,3,12,0,930.0,80.0,0.3,26.0,639.0,827.6,596.45
2018,2,3,12,15,930.5,80.0,0.35,26.2,640.5,866.33,620.71
2018,2,3,12,30,931.0,80.0,0.4,26.4,642.0,901.96,643.0
2018,2,3,12,45,929.0,79.5,0.45,26.65,635.0,931.53,661.43
2018,2,3,13,0,927.0,79.0,0.5,26.9,628.0,957.56,677.81
2018,2,3,13,15,922.0,78.5,0.6,26.85,613.5,977.15,692.29
2018,2,3,13,30,917.0,78.0,0.7,26.8,599.0,992.93,704.71
2018,2,3,13,45,908.5,77.0,0.75,26.8,576.5,1000.81,711.28
2018,2,3,14,0,900.0,76.0,0.8,26.8,554.0,1004.76,715.7
2018,2,3,14,15,887.5,74.0,0.85,26.6,524.5,999.52,715.19
2018,2,3,14,30,875.0,72.0,0.9,26.4,495.0,990.42,712.5
2018,2,3,14,45,857.0,70.0,0.95,26.2,459.0,984.05,711.58
2018,2,3,15,0,839.0,68.0,1.0,26.0,423.0,962.0,700.64
2018,2,3,15,15,813.0,65.5,1.0,26.0,382.0,927.91,680.42
2018,2,3,15,30,787.0,63.0,1.0,26.0,341.0,890.83,657.87
2018,2,3,15,45,749.5,59.5,0.9,24.3,296.5,838.61,627.03
2018,2,3,16,0,712.0,56.0,0.8,22.6,252.0,784.44,593.27
2018,2,3,16,15,652.5,51.0,0.9,21.7,205.0,706.56,541.71
2018,2,3,16,30,593.0,46.0,1.0,20.8,158.0,638.59,493.28
2018,2,3,16,45,495.5,39.0,1.1,19.95,114.5,528.24,408.96
2018,2,3,17,0,398.0,32.0,1.2,19.1,71.0,422.41,311.42
2018,2,3,17,15,242.5,20.5,1.2,18.75,40.5,248.66,0.0
2018,2,3,17,30,87.0,9.0,1.2,18.4,10.0,72.2,0.0
2018,2,3,17,45,43.5,4.5,1.2,18.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.0,13.7,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,13.8,2.0,0.0,0.0
2018,2,4,7,15,62.0,15.0,1.0,14.6,18.0,11.8,0.0
2018,2,4,7,30,100.0,27.0,1.0,15.4,34.0,20.22,6.65
2018,2,4,7,45,141.0,43.0,0.95,16.2,61.5,31.86,21.38
2018,2,4,8,0,182.0,59.0,0.9,17.0,89.0,43.34,32.1
2018,2,4,8,15,217.5,75.5,0.9,17.6,122.5,54.91,42.58
2018,2,4,8,30,253.0,92.0,0.9,18.2,156.0,66.25,52.63
2018,2,4,8,45,309.0,103.5,0.85,18.8,196.5,92.56,63.18
2018,2,4,9,0,365.0,115.0,0.8,19.4,237.0,132.89,89.24
2018,2,4,9,15,413.0,124.0,0.75,20.2,278.5,177.02,122.36
2018,2,4,9,30,461.0,133.0,0.7,21.0,320.0,227.13,162.27
2018,2,4,9,45,455.0,147.5,0.65,21.8,346.5,270.64,199.13
2018,2,4,10,0,449.0,162.0,0.6,22.6,373.0,313.35,234.47
2018,2,4,10,15,516.5,157.5,0.8,23.05,415.5,370.83,280.35
2018,2,4,10,30,584.0,153.0,1.0,23.5,458.0,440.36,334.7
2018,2,4,10,45,749.0,115.0,1.2,24.0,524.5,533.42,405.69
2018,2,4,11,0,914.0,77.0,1.4,24.5,591.0,633.32,480.71
2018,2,4,11,15,919.5,78.0,1.5,24.65,608.0,686.39,520.28
2018,2,4,11,30,925.0,79.0,1.6,24.8,625.0,737.6,557.98
2018,2,4,11,45,927.5,79.5,1.7,24.95,634.0,783.96,589.94
2018,2,4,12,0,930.0,80.0,1.8,25.1,643.0,827.73,619.52
2018,2,4,12,15,892.0,91.5,1.85,25.15,632.5,847.63,632.73
2018,2,4,12,30,854.0,103.0,1.9,25.2,622.0,871.79,649.12
2018,2,4,12,45,858.5,100.0,1.95,25.25,617.0,903.09,670.28
2018,2,4,13,0,863.0,97.0,2.0,25.3,612.0,931.28,689.35
2018,2,4,13,15,860.0,95.0,2.0,25.25,598.0,950.32,702.24
2018,2,4,13,30,857.0,93.0,2.0,25.2,584.0,965.7,712.95
2018,2,4,13,45,802.0,101.5,1.95,25.1,547.0,938.94,695.76
2018,2,4,14,0,747.0,110.0,1.9,25.0,510.0,914.32,680.46
2018,2,4,14,15,619.0,136.0,1.8,24.7,455.5,826.23,622.3
2018,2,4,14,30,491.0,162.0,1.7,24.4,401.0,723.33,552.87
2018,2,4,14,45,544.0,137.5,1.55,24.1,384.5,750.04,573.14
2018,2,4,15,0,597.0,113.0,1.4,23.8,368.0,784.41,597.03
2018,2,4,15,15,664.5,91.0,1.4,23.8,349.5,821.63,623.36
2018,2,4,15,30,732.0,69.0,1.4,23.8,331.0,845.2,640.01
2018,2,4,15,45,670.0,67.0,1.1,22.3,283.0,779.5,595.17
2018,2,4,16,0,608.0,65.0,0.8,20.8,235.0,706.61,544.37
2018,2,4,16,15,477.5,64.0,0.9,20.15,182.5,571.32,449.11
2018,2,4,16,30,347.0,63.0,1.0,19.5,130.0,436.6,348.44
2018,2,4,16,45,338.0,48.5,1.05,18.8,98.5,401.55,318.44
2018,2,4,17,0,329.0,34.0,1.1,18.1,67.0,367.23,276.96
2018,2,4,17,15,204.0,22.0,1.1,17.8,39.0,221.53,0.78
2018,2,4,17,30,79.0,10.0,1.1,17.5,11.0,67.04,0.0
2018,2,4,17,45,39.5,5.0,1.1,17.2,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,5,6,45,10.0,1.5,0.5,14.65,1.0,0.0,0.0
2018,2,5,7,0,20.0,3.0,0.4,15.0,2.0,0.0,0.0
2018,2,5,7,15,114.5,15.0,0.45,15.8,22.5,11.8,0.0
2018,2,5,7,30,209.0,27.0,0.5,16.6,43.0,20.6,7.79
2018,2,5,7,45,340.5,37.5,0.5,17.45,85.0,30.77,20.47
2018,2,5,8,0,472.0,48.0,0.5,18.3,127.0,39.53,28.7
2018,2,5,8,15,462.5,60.5,0.65,18.9,158.0,48.76,37.05
2018,2,5,8,30,453.0,73.0,0.8,19.5,189.0,57.56,44.83
2018,2,5,8,45,441.0,91.0,0.9,20.1,221.5,91.12,58.13
2018,2,5,9,0,429.0,109.0,1.0,20.7,254.0,135.83,88.55
2018,2,5,9,15,585.5,96.0,1.2,21.4,320.5,190.44,125.54
2018,2,5,9,30,742.0,83.0,1.4,22.1,387.0,259.67,178.02
2018,2,5,9,45,815.5,74.0,1.6,22.8,436.5,326.31,233.48
2018,2,5,10,0,889.0,65.0,1.8,23.5,486.0,397.9,292.99
2018,2,5,10,15,902.0,66.5,1.95,23.95,517.5,459.57,345.21
2018,2,5,10,30,915.0,68.0,2.1,24.4,549.0,521.18,395.83
2018,2,5,10,45,922.5,70.0,2.3,24.85,573.5,579.97,442.98
2018,2,5,11,0,930.0,72.0,2.5,25.3,598.0,637.6,487.85
2018,2,5,11,15,933.5,73.0,2.65,25.45,614.5,690.16,528.27
2018,2,5,11,30,937.0,74.0,2.8,25.6,631.0,740.62,566.26
2018,2,5,11,45,938.5,75.0,2.95,25.8,640.0,787.29,598.83
2018,2,5,12,0,940.0,76.0,3.1,26.0,649.0,831.28,629.12
2018,2,5,12,15,937.0,77.5,3.1,26.0,649.5,869.27,654.78
2018,2,5,12,30,934.0,79.0,3.1,26.0,650.0,903.93,678.12
2018,2,5,12,45,927.0,80.0,3.15,26.0,642.0,931.0,696.68
2018,2,5,13,0,920.0,81.0,3.2,26.0,634.0,954.3,712.85
2018,2,5,13,15,915.0,80.0,3.15,25.95,619.0,973.24,725.65
2018,2,5,13,30,910.0,79.0,3.1,25.9,604.0,988.37,736.04
2018,2,5,13,45,902.5,78.0,3.05,25.8,582.0,997.21,742.56
2018,2,5,14,0,895.0,77.0,3.0,25.7,560.0,1002.15,746.71
2018,2,5,14,15,883.5,75.5,2.9,25.45,531.0,998.59,745.4
2018,2,5,14,30,872.0,74.0,2.8,25.2,502.0,991.21,741.74
2018,2,5,14,45,855.0,71.5,2.65,24.9,466.5,985.27,738.81
2018,2,5,15,0,838.0,69.0,2.5,24.6,431.0,963.55,725.28
2018,2,5,15,15,813.0,66.0,2.5,24.6,389.5,929.75,704.12
2018,2,5,15,30,788.0,63.0,2.5,24.6,348.0,892.95,680.51
2018,2,5,15,45,751.5,59.5,1.85,22.95,303.0,841.65,644.49
2018,2,5,16,0,715.0,56.0,1.2,21.3,258.0,788.4,604.69
2018,2,5,16,15,623.0,54.0,1.2,20.3,207.5,692.54,538.55
2018,2,5,16,30,531.0,52.0,1.2,19.3,157.0,591.73,465.03
2018,2,5,16,45,387.0,43.0,1.2,18.3,108.5,439.94,348.32
2018,2,5,17,0,243.0,34.0,1.2,17.3,60.0,294.45,226.08
2018,2,5,17,15,160.5,21.5,1.2,17.1,35.0,189.24,34.1
2018,2,5,17,30,78.0,9.0,1.2,16.9,10.0,65.53,0.0
2018,2,5,17,45,39.0,4.5,1.2,16.7,5.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,6,6,45,4.5,1.0,1.05,11.95,1.0,0.0,0.0
2018,2,6,7,0,9.0,2.0,1.0,12.3,2.0,0.0,0.0
2018,2,6,7,15,47.0,15.0,1.0,13.35,18.5,11.8,0.0
2018,2,6,7,30,85.0,28.0,1.0,14.4,35.0,20.95,8.92
2018,2,6,7,45,262.5,39.0,1.0,15.45,80.0,29.67,19.78
2018,2,6,8,0,440.0,50.0,1.0,16.5,125.0,40.87,30.12
2018,2,6,8,15,453.5,61.5,1.1,17.2,159.5,49.41,37.9
2018,2,6,8,30,467.0,73.0,1.2,17.9,194.0,57.62,45.2
2018,2,6,8,45,442.0,92.5,1.25,18.65,224.0,91.69,59.11
2018,2,6,9,0,417.0,112.0,1.3,19.4,254.0,136.03,89.76
2018,2,6,9,15,627.0,90.5,1.5,20.05,334.5,193.04,126.65
2018,2,6,9,30,837.0,69.0,1.7,20.7,415.0,272.85,186.23
2018,2,6,9,45,879.5,65.5,1.9,21.4,458.5,338.84,243.02
2018,2,6,10,0,922.0,62.0,2.1,22.1,502.0,406.9,301.24
2018,2,6,10,15,935.5,63.5,2.2,22.5,534.5,470.74,355.63
2018,2,6,10,30,949.0,65.0,2.3,22.9,567.0,534.53,408.27
2018,2,6,10,45,961.0,65.5,2.4,23.3,594.0,596.15,457.59
2018,2,6,11,0,973.0,66.0,2.5,23.7,621.0,656.94,504.73
2018,2,6,11,15,979.0,67.0,2.5,23.9,639.0,713.26,547.13
2018,2,6,11,30,985.0,68.0,2.5,24.1,657.0,767.61,586.83
2018,2,6,11,45,988.0,68.0,2.5,24.25,666.5,816.42,619.58
2018,2,6,12,0,991.0,68.0,2.5,24.4,676.0,862.47,650.13
2018,2,6,12,15,989.5,69.0,2.5,24.45,677.5,903.03,676.96
2018,2,6,12,30,988.0,70.0,2.5,24.5,679.0,940.18,701.39
2018,2,6,12,45,983.0,71.0,2.45,24.55,671.5,970.65,720.87
2018,2,6,13,0,978.0,72.0,2.4,24.6,664.0,997.26,737.82
2018,2,6,13,15,970.0,72.0,2.4,24.5,647.5,1015.86,750.57
2018,2,6,13,30,962.0,72.0,2.4,24.4,631.0,1030.34,760.86
2018,2,6,13,45,952.5,71.5,2.4,24.3,607.5,1038.58,767.3
2018,2,6,14,0,943.0,71.0,2.4,24.2,584.0,1042.69,771.3
2018,2,6,14,15,931.0,70.0,2.3,23.95,554.0,1039.55,770.08
2018,2,6,14,30,919.0,69.0,2.2,23.7,524.0,1032.42,766.43
2018,2,6,14,45,901.0,67.5,2.15,23.45,487.5,1014.68,756.55
2018,2,6,15,0,883.0,66.0,2.1,23.2,451.0,993.31,744.33
2018,2,6,15,15,859.5,63.0,2.1,23.2,408.5,960.93,724.5
2018,2,6,15,30,836.0,60.0,2.1,23.2,366.0,936.57,709.75
2018,2,6,15,45,799.5,57.0,1.6,21.6,319.5,885.22,674.44
2018,2,6,16,0,763.0,54.0,1.1,20.0,273.0,831.78,635.76
2018,2,6,16,15,709.0,49.5,1.1,19.15,224.5,758.5,586.12
2018,2,6,16,30,655.0,45.0,1.1,18.3,176.0,684.81,532.9
2018,2,6,16,45,566.5,38.5,1.15,17.4,130.0,579.09,452.47
2018,2,6,17,0,478.0,32.0,1.2,16.5,84.0,475.51,362.43
2018,2,6,17,15,301.5,22.0,1.2,16.25,49.0,304.13,98.69
2018,2,6,17,30,125.0,12.0,1.2,16.0,14.0,103.15,0.0
2018,2,6,17,45,62.5,6.0,1.2,15.75,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,6,45,12.0,2.0,1.25,11.65,2.0,0.0,0.0
2018,2,7,7,0,24.0,4.0,1.2,12.0,4.0,0.0,0.0
2018,2,7,7,15,51.5,17.5,1.35,13.15,20.5,13.77,0.0
2018,2,7,7,30,79.0,31.0,1.5,14.3,37.0,22.99,11.06
2018,2,7,7,45,289.0,39.5,1.7,15.45,86.0,30.18,20.28
2018,2,7,8,0,499.0,48.0,1.9,16.6,135.0,39.64,29.04
2018,2,7,8,15,480.0,61.5,1.95,17.3,165.5,49.58,38.04
2018,2,7,8,30,461.0,75.0,2.0,18.0,196.0,59.02,46.41
2018,2,7,8,45,461.5,91.5,2.05,18.7,231.5,91.58,58.67
2018,2,7,9,0,462.0,108.0,2.1,19.4,267.0,138.06,89.67
2018,2,7,9,15,626.5,91.5,2.3,20.25,336.0,193.16,126.89
2018,2,7,9,30,791.0,75.0,2.5,21.1,405.0,266.18,182.75
2018,2,7,9,45,834.0,72.0,2.65,21.95,448.0,329.2,236.97
2018,2,7,10,0,877.0,69.0,2.8,22.8,491.0,396.38,294.22
2018,2,7,10,15,889.5,71.0,2.8,23.25,522.5,457.84,346.6
2018,2,7,10,30,902.0,73.0,2.8,23.7,554.0,519.23,397.2
2018,2,7,10,45,911.0,74.5,2.85,24.1,579.0,577.88,444.27
2018,2,7,11,0,920.0,76.0,2.9,24.5,604.0,635.52,489.05
2018,2,7,11,15,925.0,76.5,2.85,24.7,621.0,688.26,528.94
2018,2,7,11,30,930.0,77.0,2.8,24.9,638.0,739.05,566.25
2018,2,7,11,45,931.5,78.0,2.75,25.1,647.0,785.6,597.82
2018,2,7,12,0,933.0,79.0,2.7,25.3,656.0,829.49,626.79
2018,2,7,12,15,929.0,80.5,2.65,25.4,656.0,866.55,651.05
2018,2,7,12,30,925.0,82.0,2.6,25.5,656.0,900.23,672.9
2018,2,7,12,45,917.5,84.5,2.5,25.6,648.5,928.46,690.58
2018,2,7,13,0,910.0,87.0,2.4,25.7,641.0,952.95,705.73
2018,2,7,13,15,904.5,86.0,2.3,25.65,626.0,971.4,717.32
2018,2,7,13,30,899.0,85.0,2.2,25.6,611.0,986.05,726.5
2018,2,7,13,45,890.0,84.0,2.1,25.55,588.5,993.42,731.04
2018,2,7,14,0,881.0,83.0,2.0,25.5,566.0,996.89,733.22
2018,2,7,14,15,867.5,81.5,1.85,25.25,536.5,1003.66,737.6
2018,2,7,14,30,854.0,80.0,1.7,25.0,507.0,994.29,731.5
2018,2,7,14,45,835.0,77.5,1.6,24.75,470.5,974.25,719.38
2018,2,7,15,0,816.0,75.0,1.5,24.5,434.0,950.61,704.97
2018,2,7,15,15,790.0,72.5,1.5,24.5,393.0,916.61,684.31
2018,2,7,15,30,764.0,70.0,1.5,24.5,352.0,879.6,661.28
2018,2,7,15,45,726.0,66.0,1.15,23.1,307.0,826.34,625.45
2018,2,7,16,0,688.0,62.0,0.8,21.7,262.0,771.15,586.72
2018,2,7,16,15,630.0,56.5,0.85,20.8,215.0,703.1,541.58
2018,2,7,16,30,572.0,51.0,0.9,19.9,168.0,627.65,487.92
2018,2,7,16,45,479.5,44.0,1.0,19.0,124.0,521.44,407.85
2018,2,7,17,0,387.0,37.0,1.1,18.1,80.0,418.84,321.32
2018,2,7,17,15,245.0,25.0,1.1,17.65,47.5,263.54,112.04
2018,2,7,17,30,103.0,13.0,1.1,17.2,15.0,87.47,0.0
2018,2,7,17,45,51.5,6.5,1.1,16.7,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,6,45,10.5,2.0,0.95,13.9,2.0,0.0,0.0
2018,2,8,7,0,21.0,4.0,0.9,14.2,4.0,0.0,0.0
2018,2,8,7,15,96.5,18.0,0.9,15.15,25.5,14.16,0.0
2018,2,8,7,30,172.0,32.0,0.9,16.1,47.0,24.12,12.4
2018,2,8,7,45,278.0,44.0,0.9,17.0,85.5,33.32,22.91
2018,2,8,8,0,384.0,56.0,0.9,17.9,124.0,45.23,33.79
2018,2,8,8,15,425.5,66.0,0.95,18.55,162.0,52.57,40.49
2018,2,8,8,30,467.0,76.0,1.0,19.2,200.0,59.78,46.85
2018,2,8,8,45,476.0,91.0,1.0,19.85,237.5,91.54,58.08
2018,2,8,9,0,485.0,106.0,1.0,20.5,275.0,138.87,88.78
2018,2,8,9,15,617.5,95.5,1.0,21.3,338.0,194.15,126.91
2018,2,8,9,30,750.0,85.0,1.0,22.1,401.0,261.59,178.42
2018,2,8,9,45,815.5,78.0,0.95,22.95,449.5,328.41,233.25
2018,2,8,10,0,881.0,71.0,0.9,23.8,498.0,399.34,290.77
2018,2,8,10,15,894.5,72.5,1.0,24.25,530.0,461.13,342.02
2018,2,8,10,30,908.0,74.0,1.1,24.7,562.0,522.92,391.68
2018,2,8,10,45,917.5,75.0,1.2,25.15,587.0,581.78,437.6
2018,2,8,11,0,927.0,76.0,1.3,25.6,612.0,639.64,481.31
2018,2,8,11,15,933.0,76.5,1.35,25.8,629.5,693.46,520.98
2018,2,8,11,30,939.0,77.0,1.4,26.0,647.0,745.4,558.28
2018,2,8,11,45,942.5,77.0,1.45,26.15,656.5,792.84,589.97
2018,2,8,12,0,946.0,77.0,1.5,26.3,666.0,837.7,619.36
2018,2,8,12,15,947.0,77.0,1.6,26.35,667.5,877.73,646.21
2018,2,8,12,30,948.0,77.0,1.7,26.4,669.0,914.62,671.01
2018,2,8,12,45,947.0,76.5,1.75,26.45,662.5,945.84,691.57
2018,2,8,13,0,946.0,76.0,1.8,26.5,656.0,973.5,709.93
2018,2,8,13,15,940.5,75.0,1.8,26.45,640.5,992.61,722.57
2018,2,8,13,30,935.0,74.0,1.8,26.4,625.0,1007.76,732.9
2018,2,8,13,45,927.0,73.0,1.85,26.3,602.5,1016.48,740.15
2018,2,8,14,0,919.0,72.0,1.9,26.2,580.0,1021.17,745.08
2018,2,8,14,15,907.5,70.5,1.85,26.0,550.0,1017.7,743.96
2018,2,8,14,30,896.0,69.0,1.8,25.8,520.0,1010.3,740.53
2018,2,8,14,45,879.5,67.0,1.8,25.55,484.0,993.35,731.88
2018,2,8,15,0,863.0,65.0,1.8,25.3,448.0,972.8,720.94
2018,2,8,15,15,839.5,62.5,1.8,25.3,406.5,941.19,701.88
2018,2,8,15,30,816.0,60.0,1.8,25.3,365.0,917.86,688.05
2018,2,8,15,45,782.5,57.0,1.4,23.8,320.0,869.68,655.85
2018,2,8,16,0,749.0,54.0,1.0,22.3,275.0,819.4,620.67
2018,2,8,16,15,684.5,51.0,1.05,21.35,226.0,738.62,567.37
2018,2,8,16,30,620.0,48.0,1.1,20.4,177.0,657.67,510.46
2018,2,8,16,45,531.5,41.0,1.15,19.45,131.0,562.67,438.75
2018,2,8,17,0,443.0,34.0,1.2,18.5,85.0,462.95,355.17
2018,2,8,17,15,257.0,22.5,1.2,18.15,49.0,274.35,138.26
2018,2,8,17,30,71.0,11.0,1.2,17.8,13.0,61.92,0.0
2018,2,8,17,45,35.5,5.5,1.2,17.45,6.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,6,45,16.0,2.0,0.85,13.85,2.0,0.0,0.0
2018,2,9,7,0,32.0,4.0,0.8,14.2,4.0,3.15,0.0
2018,2,9,7,15,120.5,18.5,0.9,15.1,27.5,14.56,0.0
2018,2,9,7,30,209.0,33.0,1.0,16.0,51.0,24.98,13.58
2018,2,9,7,45,371.0,39.0,1.05,16.9,96.5,31.97,21.83
2018,2,9,8,0,533.0,45.0,1.1,17.8,142.0,37.43,27.07
2018,2,9,8,15,490.0,62.0,1.25,18.45,171.0,49.94,38.23
2018,2,9,8,30,447.0,79.0,1.4,19.1,200.0,59.1,46.29
2018,2,9,8,45,473.5,91.0,1.5,19.75,239.5,90.92,57.85
2018,2,9,9,0,500.0,103.0,1.6,20.4,279.0,138.01,87.63
2018,2,9,9,15,624.0,94.5,1.75,21.15,341.5,193.99,126.92
2018,2,9,9,30,748.0,86.0,1.9,21.9,404.0,261.41,179.31
2018,2,9,9,45,829.5,74.0,2.0,22.6,456.0,328.72,235.17
2018,2,9,10,0,911.0,62.0,2.1,23.3,508.0,401.8,295.8
2018,2,9,10,15,924.0,63.5,2.3,23.85,540.5,464.99,349.46
2018,2,9,10,30,937.0,65.0,2.5,24.4,573.0,528.09,401.44
2018,2,9,10,45,946.0,66.0,2.65,25.0,598.5,588.16,449.3
2018,2,9,11,0,955.0,67.0,2.8,25.6,624.0,647.12,494.78
2018,2,9,11,15,960.5,68.0,2.9,25.9,641.5,702.44,536.68
2018,2,9,11,30,966.0,69.0,3.0,26.2,659.0,755.79,576.07
2018,2,9,11,45,968.5,69.0,3.15,26.5,668.5,803.59,608.75
2018,2,9,12,0,971.0,69.0,3.3,26.8,678.0,848.65,639.34
2018,2,9,12,15,969.5,70.5,3.35,26.85,679.5,889.2,666.77
2018,2,9,12,30,968.0,72.0,3.4,26.9,681.0,926.4,691.88
2018,2,9,12,45,963.0,73.5,3.45,27.0,674.0,957.0,712.4
2018,2,9,13,0,958.0,75.0,3.5,27.1,667.0,983.81,730.5
2018,2,9,13,15,953.0,74.5,3.5,27.0,652.0,1004.32,744.76
2018,2,9,13,30,948.0,74.0,3.5,26.9,637.0,1020.86,756.58
2018,2,9,13,45,934.0,74.0,3.55,26.8,611.5,1025.18,760.89
2018,2,9,14,0,920.0,74.0,3.6,26.7,586.0,1025.3,762.7
2018,2,9,14,15,892.5,73.0,3.45,26.4,549.0,1006.43,751.17
2018,2,9,14,30,865.0,72.0,3.3,26.1,512.0,983.5,737.12
2018,2,9,14,45,842.0,71.5,3.2,25.75,475.0,974.23,732.84
2018,2,9,15,0,819.0,71.0,3.1,25.4,438.0,949.24,717.8
2018,2,9,15,15,822.5,66.5,3.1,25.4,406.0,941.96,714.61
2018,2,9,15,30,826.0,62.0,3.1,25.4,374.0,931.02,708.58
2018,2,9,15,45,746.5,63.5,2.3,23.7,319.0,843.98,647.8
2018,2,9,16,0,667.0,65.0,1.5,22.0,264.0,763.93,589.65
2018,2,9,16,15,563.0,62.5,1.45,20.9,210.5,649.76,509.91
2018,2,9,16,30,459.0,60.0,1.4,19.8,157.0,537.71,427.44
2018,2,9,16,45,371.0,50.0,1.35,18.7,115.5,434.5,346.95
2018,2,9,17,0,283.0,40.0,1.3,17.6,74.0,335.37,263.58
2018,2,9,17,15,200.5,27.0,1.25,17.4,45.5,237.11,134.59
2018,2,9,17,30,118.0,14.0,1.2,17.2,17.0,99.57,0.0
2018,2,9,17,45,59.0,7.0,1.2,16.95,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,10,6,45,22.0,3.0,0.85,10.95,3.0,0.0,0.0
2018,2,10,7,0,44.0,6.0,0.8,11.4,6.0,4.72,0.0
2018,2,10,7,15,111.5,19.0,0.95,12.1,27.0,14.4,0.0
2018,2,10,7,30,179.0,32.0,1.1,12.8,48.0,24.17,13.6
2018,2,10,7,45,199.5,49.0,1.2,13.5,77.5,36.4,26.09
2018,2,10,8,0,220.0,66.0,1.3,14.2,107.0,48.48,37.26
2018,2,10,8,15,282.5,79.0,1.5,14.9,147.0,57.46,45.46
2018,2,10,8,30,345.0,92.0,1.7,15.6,187.0,66.55,53.54
2018,2,10,8,45,494.5,89.0,1.85,16.35,251.0,92.93,59.95
2018,2,10,9,0,644.0,86.0,2.0,17.1,315.0,144.65,88.23
2018,2,10,9,15,746.0,76.0,2.3,17.9,372.5,203.82,131.46
2018,2,10,9,30,848.0,66.0,2.6,18.7,430.0,270.84,185.85
2018,2,10,9,45,864.5,68.0,2.9,19.55,467.5,334.85,242.62
2018,2,10,10,0,881.0,70.0,3.2,20.4,505.0,397.84,298.08
2018,2,10,10,15,894.0,71.5,3.35,20.75,536.5,459.52,351.69
2018,2,10,10,30,907.0,73.0,3.5,21.1,568.0,521.15,403.73
2018,2,10,10,45,915.5,74.0,3.65,21.45,593.0,579.52,451.76
2018,2,10,11,0,924.0,75.0,3.8,21.8,618.0,636.79,497.54
2018,2,10,11,15,929.5,76.0,3.85,21.95,635.5,690.77,539.71
2018,2,10,11,30,935.0,77.0,3.9,22.1,653.0,742.84,579.43
2018,2,10,11,45,937.5,78.0,3.9,22.25,662.5,790.56,613.1
2018,2,10,12,0,940.0,79.0,3.9,22.4,672.0,835.66,644.25
2018,2,10,12,15,940.5,79.0,3.95,22.45,673.5,875.2,671.78
2018,2,10,12,30,941.0,79.0,4.0,22.5,675.0,911.57,697.05
2018,2,10,12,45,895.5,92.5,4.05,22.55,655.0,918.94,702.23
2018,2,10,13,0,850.0,106.0,4.1,22.6,635.0,931.76,711.57
2018,2,10,13,15,864.5,98.5,4.2,22.55,626.0,961.11,733.0
2018,2,10,13,30,879.0,91.0,4.3,22.5,617.0,975.2,743.93
2018,2,10,13,45,895.0,83.5,4.35,22.4,602.0,999.12,761.79
2018,2,10,14,0,911.0,76.0,4.4,22.3,587.0,1019.39,777.24
2018,2,10,14,15,898.5,74.5,4.4,22.05,557.0,1014.95,776.08
2018,2,10,14,30,886.0,73.0,4.4,21.8,527.0,1006.58,772.53
2018,2,10,14,45,870.0,71.0,4.4,21.5,491.0,990.22,763.7
2018,2,10,15,0,854.0,69.0,4.4,21.2,455.0,982.25,760.8
2018,2,10,15,15,812.5,69.5,4.4,21.2,409.5,936.53,730.26
2018,2,10,15,30,771.0,70.0,4.4,21.2,364.0,887.92,697.29
2018,2,10,15,45,726.0,66.0,3.75,20.05,316.0,827.69,655.02
2018,2,10,16,0,681.0,62.0,3.1,18.9,268.0,765.85,610.02
2018,2,10,16,15,631.0,55.5,2.75,17.8,221.0,703.0,563.76
2018,2,10,16,30,581.0,49.0,2.4,16.7,174.0,633.21,509.73
2018,2,10,16,45,447.0,44.5,2.05,15.55,126.5,494.26,399.72
2018,2,10,17,0,313.0,40.0,1.7,14.4,79.0,360.92,288.4
2018,2,10,17,15,193.0,26.0,1.65,13.95,46.5,230.3,143.99
2018,2,10,17,30,73.0,12.0,1.6,13.5,14.0,64.24,0.0
2018,2,10,17,45,36.5,6.0,1.55,13.05,7.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,11,6,45,8.5,2.0,1.2,9.8,2.0,0.0,0.0
2018,2,11,7,0,17.0,4.0,1.2,10.2,4.0,3.15,0.0
2018,2,11,7,15,100.5,20.0,1.45,11.25,28.5,15.12,0.0
2018,2,11,7,30,184.0,36.0,1.7,12.3,53.0,27.06,16.32
2018,2,11,7,45,350.5,43.0,1.95,13.35,100.5,35.03,24.96
2018,2,11,8,0,517.0,50.0,2.2,14.4,148.0,41.21,30.86
2018,2,11,8,15,460.5,68.5,2.4,15.2,173.5,54.63,42.93
2018,2,11,8,30,404.0,87.0,2.6,16.0,199.0,63.91,51.14
2018,2,11,8,45,435.0,99.5,2.8,16.8,239.5,93.79,62.29
2018,2,11,9,0,466.0,112.0,3.0,17.6,280.0,139.55,91.52
2018,2,11,9,15,609.0,100.5,3.2,18.2,347.5,195.04,130.17
