Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,30,752.0,89.0,3.4,18.8,415.0,263.96,183.99
2018,2,11,9,45,818.5,81.0,3.55,19.35,464.0,330.8,241.21
2018,2,11,10,0,885.0,73.0,3.7,19.9,513.0,401.79,302.05
2018,2,11,10,15,883.5,78.5,3.75,20.2,541.5,461.31,354.28
2018,2,11,10,30,882.0,84.0,3.8,20.5,570.0,519.24,403.6
2018,2,11,10,45,903.5,82.5,3.9,20.8,599.0,581.23,454.45
2018,2,11,11,0,925.0,81.0,4.0,21.1,628.0,643.42,504.01
2018,2,11,11,15,928.0,82.0,4.1,21.05,644.0,696.02,545.84
2018,2,11,11,30,931.0,83.0,4.2,21.0,660.0,746.47,585.17
2018,2,11,11,45,849.5,110.0,4.3,21.0,642.5,766.0,599.62
2018,2,11,12,0,768.0,137.0,4.4,21.0,625.0,773.97,605.44
2018,2,11,12,15,732.0,149.5,4.35,20.6,615.5,792.46,619.33
2018,2,11,12,30,696.0,162.0,4.3,20.2,606.0,805.63,629.56
2018,2,11,12,45,459.5,214.0,4.25,19.8,506.0,665.99,524.81
2018,2,11,13,0,223.0,266.0,4.2,19.4,406.0,478.15,379.95
2018,2,11,13,15,121.0,235.5,4.05,19.0,311.0,357.35,285.48
2018,2,11,13,30,19.0,205.0,3.9,18.6,216.0,190.92,151.02
2018,2,11,13,45,278.5,186.0,3.8,18.2,343.5,491.63,397.94
2018,2,11,14,0,538.0,167.0,3.7,17.8,471.0,763.02,606.94
2018,2,11,14,15,637.5,136.0,3.65,17.3,478.5,847.29,668.48
2018,2,11,14,30,737.0,105.0,3.6,16.8,486.0,916.07,719.49
2018,2,11,14,45,683.0,109.5,3.6,16.35,443.5,869.97,688.51
2018,2,11,15,0,629.0,114.0,3.6,15.9,401.0,820.43,655.41
2018,2,11,15,15,427.5,128.0,3.6,15.9,315.0,621.87,507.83
2018,2,11,15,30,226.0,142.0,3.6,15.9,229.0,414.33,342.85
2018,2,11,15,45,168.5,124.0,3.95,14.9,184.5,313.24,262.79
2018,2,11,16,0,111.0,106.0,4.3,13.9,140.0,236.0,198.63
2018,2,11,16,15,169.5,93.0,4.05,13.2,135.0,296.09,250.68
2018,2,11,16,30,228.0,80.0,3.8,12.5,130.0,331.92,281.03
2018,2,11,16,45,181.0,63.0,3.6,11.85,96.5,265.37,222.65
2018,2,11,17,0,134.0,46.0,3.4,11.2,63.0,201.27,164.45
2018,2,11,17,15,83.0,29.5,3.4,10.9,38.5,133.83,88.25
2018,2,11,17,30,32.0,13.0,3.4,10.6,14.0,34.26,0.0
2018,2,11,17,45,16.0,6.5,3.4,10.3,7.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,6,45,33.0,4.5,2.4,7.85,4.5,0.0,0.0
2018,2,12,7,0,66.0,9.0,2.5,8.1,9.0,7.08,0.0
2018,2,12,7,15,213.0,20.5,2.6,8.5,38.5,16.98,0.0
2018,2,12,7,30,360.0,32.0,2.7,8.9,68.0,26.59,16.5
2018,2,12,7,45,431.5,42.5,2.8,9.35,109.0,35.06,25.48
2018,2,12,8,0,503.0,53.0,2.9,9.8,150.0,43.45,33.5
2018,2,12,8,15,620.5,53.5,2.9,10.2,206.0,44.52,34.71
2018,2,12,8,30,738.0,54.0,2.9,10.6,262.0,49.86,39.61
2018,2,12,8,45,624.5,78.5,2.85,10.95,275.5,90.75,56.29
2018,2,12,9,0,511.0,103.0,2.8,11.3,289.0,138.0,90.51
2018,2,12,9,15,330.5,137.0,2.75,11.6,263.0,165.87,121.13
2018,2,12,9,30,150.0,171.0,2.7,11.9,237.0,169.68,132.73
2018,2,12,9,45,162.5,178.0,2.65,12.2,255.0,192.16,151.99
2018,2,12,10,0,175.0,185.0,2.6,12.5,273.0,215.92,172.36
2018,2,12,10,15,525.0,137.0,2.6,12.75,423.5,359.36,286.14
2018,2,12,10,30,875.0,89.0,2.6,13.0,574.0,522.33,415.18
2018,2,12,10,45,902.0,85.0,2.6,13.2,604.5,582.77,464.87
2018,2,12,11,0,929.0,81.0,2.6,13.4,635.0,645.85,515.64
2018,2,12,11,15,935.5,81.5,2.6,13.5,652.5,700.48,558.72
2018,2,12,11,30,942.0,82.0,2.6,13.6,670.0,753.27,599.28
2018,2,12,11,45,945.5,82.5,2.6,13.75,680.0,801.74,633.84
2018,2,12,12,0,949.0,83.0,2.6,13.9,690.0,847.63,665.71
2018,2,12,12,15,935.0,87.0,2.6,13.95,686.5,880.11,688.09
2018,2,12,12,30,921.0,91.0,2.6,14.0,683.0,908.48,707.65
2018,2,12,12,45,845.5,114.5,2.65,14.1,653.5,910.03,708.81
2018,2,12,13,0,770.0,138.0,2.7,14.2,624.0,900.44,702.56
2018,2,12,13,15,598.0,179.0,2.7,14.2,551.5,804.03,634.41
2018,2,12,13,30,426.0,220.0,2.7,14.2,479.0,689.39,548.53
2018,2,12,13,45,278.0,203.5,2.7,14.2,370.0,511.41,413.76
2018,2,12,14,0,130.0,187.0,2.7,14.2,261.0,328.01,268.0
2018,2,12,14,15,141.0,184.0,2.7,14.15,260.5,340.17,279.41
2018,2,12,14,30,152.0,181.0,2.7,14.1,260.0,352.15,289.96
2018,2,12,14,45,108.0,173.0,2.7,14.0,227.0,301.85,248.69
2018,2,12,15,0,64.0,165.0,2.7,13.9,194.0,229.21,188.81
2018,2,12,15,15,170.5,145.5,2.7,13.9,214.0,337.27,281.75
2018,2,12,15,30,277.0,126.0,2.7,13.9,234.0,442.16,369.31
2018,2,12,15,45,297.0,103.5,2.45,13.45,206.5,456.46,381.28
2018,2,12,16,0,317.0,81.0,2.2,13.0,179.0,441.21,370.31
2018,2,12,16,15,286.5,55.5,1.9,12.2,133.0,369.66,312.16
2018,2,12,16,30,256.0,30.0,1.6,11.4,87.0,306.37,259.31
2018,2,12,16,45,279.5,29.0,1.3,10.65,77.5,322.02,269.9
2018,2,12,17,0,303.0,28.0,1.0,9.9,68.0,336.29,274.84
2018,2,12,17,15,230.5,22.5,1.0,9.65,45.5,261.96,184.1
2018,2,12,17,30,158.0,17.0,1.0,9.4,23.0,132.03,0.0
2018,2,12,17,45,79.0,8.5,1.05,9.15,11.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,7.9,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,7.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,7.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,6.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,4.5,0.75,6.4,5.0,0.0,0.0
2018,2,13,7,0,62.0,9.0,0.7,6.8,10.0,7.08,0.0
2018,2,13,7,15,185.0,22.5,0.9,7.65,38.5,17.15,0.0
2018,2,13,7,30,308.0,36.0,1.1,8.5,67.0,29.71,19.48
2018,2,13,7,45,397.5,46.0,1.3,9.35,109.5,37.67,27.89
2018,2,13,8,0,487.0,56.0,1.5,10.2,152.0,45.66,35.49
2018,2,13,8,15,457.5,73.0,1.75,11.15,182.0,57.97,46.69
2018,2,13,8,30,428.0,90.0,2.0,12.1,212.0,66.16,53.97
2018,2,13,8,45,572.5,85.0,2.2,13.0,278.0,92.44,58.76
2018,2,13,9,0,717.0,80.0,2.4,13.9,344.0,147.01,88.29
2018,2,13,9,15,769.5,79.0,2.45,14.4,392.5,209.26,136.54
2018,2,13,9,30,822.0,78.0,2.5,14.9,441.0,273.71,191.4
2018,2,13,9,45,848.0,78.5,2.55,15.4,481.0,337.03,247.88
2018,2,13,10,0,874.0,79.0,2.6,15.9,521.0,402.48,305.66
2018,2,13,10,15,887.0,80.5,2.6,16.15,553.0,464.35,359.75
2018,2,13,10,30,900.0,82.0,2.6,16.4,585.0,525.99,411.96
2018,2,13,10,45,892.0,88.0,2.6,16.7,605.0,580.14,456.68
2018,2,13,11,0,884.0,94.0,2.6,17.0,625.0,635.72,500.7
2018,2,13,11,15,906.0,90.5,2.55,17.15,648.0,690.41,543.14
2018,2,13,11,30,928.0,87.0,2.5,17.3,671.0,748.8,586.94
2018,2,13,11,45,930.5,88.0,2.45,17.5,680.5,796.56,620.17
2018,2,13,12,0,933.0,89.0,2.4,17.7,690.0,841.72,650.5
2018,2,13,12,15,930.5,90.0,2.3,17.75,690.5,879.95,675.6
2018,2,13,12,30,928.0,91.0,2.2,17.8,691.0,914.85,698.18
2018,2,13,12,45,778.5,138.0,2.15,17.9,638.0,881.74,674.54
2018,2,13,13,0,629.0,185.0,2.1,18.0,585.0,819.45,631.22
2018,2,13,13,15,443.0,193.5,2.05,17.95,472.0,663.0,518.25
2018,2,13,13,30,257.0,202.0,2.0,17.9,359.0,480.16,381.21
2018,2,13,13,45,171.5,180.5,2.0,17.85,283.5,378.93,303.66
2018,2,13,14,0,86.0,159.0,2.0,17.8,208.0,251.81,202.6
2018,2,13,14,15,67.0,167.5,1.95,17.65,204.5,224.35,180.85
2018,2,13,14,30,48.0,176.0,1.9,17.5,201.0,217.8,175.22
2018,2,13,14,45,24.0,142.5,1.8,17.3,155.0,158.13,126.47
2018,2,13,15,0,0.0,109.0,1.7,17.1,109.0,87.66,67.82
2018,2,13,15,15,0.5,107.5,1.7,17.1,107.5,88.0,68.4
2018,2,13,15,30,1.0,106.0,1.7,17.1,106.0,88.85,69.3
2018,2,13,15,45,140.0,98.0,1.25,16.3,142.0,269.39,223.89
2018,2,13,16,0,279.0,90.0,0.8,15.5,178.0,417.75,343.78
2018,2,13,16,15,363.0,77.5,0.75,15.0,172.5,474.95,387.84
2018,2,13,16,30,447.0,65.0,0.7,14.5,167.0,533.3,430.35
2018,2,13,16,45,394.5,55.0,0.65,14.0,129.0,460.84,371.24
2018,2,13,17,0,342.0,45.0,0.6,13.5,91.0,389.85,310.68
2018,2,13,17,15,224.0,31.5,0.65,13.25,56.5,270.34,192.11
2018,2,13,17,30,106.0,18.0,0.7,13.0,22.0,93.77,0.0
2018,2,13,17,45,53.0,9.0,0.7,12.8,11.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,14,6,45,13.5,4.0,0.75,8.05,4.0,0.0,0.0
2018,2,14,7,0,27.0,8.0,0.7,8.5,8.0,6.29,0.0
2018,2,14,7,15,109.5,24.0,0.75,9.45,34.0,18.08,0.0
2018,2,14,7,30,192.0,40.0,0.8,10.4,60.0,29.97,19.79
2018,2,14,7,45,375.5,46.5,0.85,11.3,112.5,37.87,27.92
2018,2,14,8,0,559.0,53.0,0.9,12.2,165.0,43.82,33.62
2018,2,14,8,15,555.5,66.0,0.85,13.05,202.0,53.4,42.31
2018,2,14,8,30,552.0,79.0,0.8,13.9,239.0,62.52,50.38
2018,2,14,8,45,660.0,75.5,0.75,14.75,298.5,89.34,53.59
2018,2,14,9,0,768.0,72.0,0.7,15.6,358.0,149.9,87.61
2018,2,14,9,15,795.0,75.0,0.7,16.3,401.5,210.16,134.13
2018,2,14,9,30,822.0,78.0,0.7,17.0,445.0,273.37,187.5
2018,2,14,9,45,633.5,129.0,0.7,17.7,426.0,311.12,227.9
2018,2,14,10,0,445.0,180.0,0.7,18.4,407.0,322.33,244.23
2018,2,14,10,15,463.0,188.0,0.85,18.65,437.0,369.5,283.48
2018,2,14,10,30,481.0,196.0,1.0,18.9,467.0,418.22,322.95
2018,2,14,10,45,662.0,151.0,1.15,19.15,541.5,516.77,399.12
2018,2,14,11,0,843.0,106.0,1.3,19.4,616.0,622.89,479.79
2018,2,14,11,15,880.5,98.0,1.5,19.5,644.0,686.54,528.47
2018,2,14,11,30,918.0,90.0,1.7,19.6,672.0,745.02,573.24
2018,2,14,11,45,888.5,101.0,1.95,19.65,671.0,778.75,598.72
2018,2,14,12,0,859.0,112.0,2.2,19.7,670.0,816.14,626.17
2018,2,14,12,15,731.5,155.5,2.35,19.7,631.0,798.57,614.56
2018,2,14,12,30,604.0,199.0,2.5,19.7,592.0,762.36,588.57
2018,2,14,12,45,549.0,215.0,2.7,19.75,569.5,747.21,578.85
2018,2,14,13,0,494.0,231.0,2.9,19.8,547.0,734.09,569.9
2018,2,14,13,15,480.5,221.5,2.95,19.7,523.5,728.91,567.48
2018,2,14,13,30,467.0,212.0,3.0,19.6,500.0,720.57,562.74
2018,2,14,13,45,270.5,227.0,3.1,19.55,392.5,530.86,420.1
2018,2,14,14,0,74.0,242.0,3.2,19.5,285.0,312.13,248.0
2018,2,14,14,15,216.5,219.0,3.25,19.25,335.5,457.62,367.67
2018,2,14,14,30,359.0,196.0,3.3,19.0,386.0,604.37,483.66
2018,2,14,14,45,606.5,136.0,3.3,18.8,431.0,824.34,649.57
2018,2,14,15,0,854.0,76.0,3.3,18.6,476.0,993.45,769.49
2018,2,14,15,15,835.0,73.0,3.3,18.6,435.5,965.35,750.14
2018,2,14,15,30,816.0,70.0,3.3,18.6,395.0,933.95,729.97
2018,2,14,15,45,784.0,66.5,2.85,17.6,348.5,886.16,697.08
2018,2,14,16,0,752.0,63.0,2.4,16.6,302.0,836.07,661.4
2018,2,14,16,15,705.5,58.0,2.15,15.4,253.5,768.68,613.53
2018,2,14,16,30,659.0,53.0,1.9,14.2,205.0,700.43,562.52
2018,2,14,16,45,574.5,46.5,1.65,13.05,156.5,607.51,489.54
2018,2,14,17,0,490.0,40.0,1.4,11.9,108.0,509.13,407.56
2018,2,14,17,15,306.5,28.5,1.4,11.45,65.0,331.82,244.74
2018,2,14,17,30,123.0,17.0,1.4,11.0,22.0,105.76,0.0
2018,2,14,17,45,61.5,8.5,1.4,10.5,11.0,6.69,0.0
2018,2,14,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,6,45,52.0,5.5,1.65,6.7,6.5,0.0,0.0
2018,2,15,7,0,104.0,11.0,1.8,7.2,13.0,8.65,0.0
2018,2,15,7,15,280.0,23.0,2.05,7.9,49.0,19.14,1.26
2018,2,15,7,30,456.0,35.0,2.3,8.6,85.0,29.4,19.62
2018,2,15,7,45,557.0,41.0,2.6,9.35,133.5,34.54,25.2
2018,2,15,8,0,658.0,47.0,2.9,10.1,182.0,43.28,33.41
2018,2,15,8,15,713.0,52.0,3.0,10.8,232.5,47.94,37.76
2018,2,15,8,30,768.0,57.0,3.1,11.5,283.0,52.65,41.98
2018,2,15,8,45,804.5,60.0,3.25,12.2,331.5,88.48,49.96
2018,2,15,9,0,841.0,63.0,3.4,12.9,380.0,150.65,86.49
2018,2,15,9,15,866.0,65.5,3.5,13.55,425.0,214.69,137.42
2018,2,15,9,30,891.0,68.0,3.6,14.2,470.0,283.53,197.72
2018,2,15,9,45,909.5,69.5,3.7,14.8,509.5,348.84,256.92
2018,2,15,10,0,928.0,71.0,3.8,15.4,549.0,415.23,316.51
2018,2,15,10,15,941.5,72.5,3.85,15.85,583.0,480.28,373.82
2018,2,15,10,30,955.0,74.0,3.9,16.3,617.0,545.27,429.26
2018,2,15,10,45,965.5,75.0,3.95,16.75,644.0,607.78,480.99
2018,2,15,11,0,976.0,76.0,4.0,17.2,671.0,669.3,530.26
2018,2,15,11,15,982.5,76.5,4.0,17.45,689.5,726.42,575.01
2018,2,15,11,30,989.0,77.0,4.0,17.7,708.0,781.56,617.05
2018,2,15,11,45,992.0,77.5,3.95,17.95,718.0,831.87,652.13
2018,2,15,12,0,995.0,78.0,3.9,18.2,728.0,879.4,684.63
2018,2,15,12,15,995.0,77.5,3.9,18.3,729.0,920.35,712.84
2018,2,15,12,30,995.0,77.0,3.9,18.4,730.0,957.86,738.56
2018,2,15,12,45,992.0,77.5,3.85,18.55,723.0,990.26,760.21
2018,2,15,13,0,989.0,78.0,3.8,18.7,716.0,1018.8,779.19
2018,2,15,13,15,985.0,77.5,3.75,18.65,700.5,1041.25,794.66
2018,2,15,13,30,981.0,77.0,3.7,18.6,685.0,1059.61,807.51
2018,2,15,13,45,974.0,75.5,3.7,18.6,661.5,1069.61,815.11
2018,2,15,14,0,967.0,74.0,3.7,18.6,638.0,1075.35,820.08
2018,2,15,14,15,956.5,73.0,3.6,18.4,607.5,1073.97,820.27
2018,2,15,14,30,946.0,72.0,3.5,18.2,577.0,1068.43,817.84
2018,2,15,14,45,931.5,69.5,3.45,18.05,539.0,1052.75,808.94
2018,2,15,15,0,917.0,67.0,3.4,17.9,501.0,1033.15,797.48
2018,2,15,15,15,896.0,65.0,3.4,17.9,458.0,1004.05,779.35
2018,2,15,15,30,875.0,63.0,3.4,17.9,415.0,971.72,758.75
2018,2,15,15,45,844.0,60.0,2.8,16.85,367.0,936.13,733.61
2018,2,15,16,0,813.0,57.0,2.2,15.8,319.0,886.65,697.16
2018,2,15,16,15,766.5,53.0,1.95,14.6,268.5,819.33,649.93
2018,2,15,16,30,720.0,49.0,1.7,13.4,218.0,751.13,599.56
2018,2,15,16,45,644.5,43.0,1.45,12.25,168.0,654.84,524.86
2018,2,15,17,0,569.0,37.0,1.2,11.1,118.0,560.31,446.54
2018,2,15,17,15,410.5,28.5,1.2,10.75,75.0,414.31,309.3
2018,2,15,17,30,252.0,20.0,1.2,10.4,32.0,241.08,0.0
2018,2,15,17,45,126.0,10.0,1.2,10.05,16.0,97.39,0.0
2018,2,15,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,6,45,17.5,4.5,0.75,8.7,5.0,0.0,0.0
2018,2,16,7,0,35.0,9.0,0.7,9.0,10.0,7.08,0.0
2018,2,16,7,15,83.0,25.0,0.8,9.8,33.0,18.72,3.36
2018,2,16,7,30,131.0,41.0,0.9,10.6,56.0,30.41,20.52
2018,2,16,7,45,259.5,53.0,1.0,11.4,101.0,39.59,29.53
2018,2,16,8,0,388.0,65.0,1.1,12.2,146.0,48.97,38.25
2018,2,16,8,15,370.0,83.0,1.2,13.05,176.0,60.95,49.05
2018,2,16,8,30,352.0,101.0,1.3,13.9,206.0,72.37,59.1
2018,2,16,8,45,386.0,114.5,1.4,14.7,247.0,99.57,69.39
2018,2,16,9,0,420.0,128.0,1.5,15.5,288.0,143.61,97.4
2018,2,16,9,15,584.0,111.5,1.65,16.2,362.0,197.08,133.16
2018,2,16,9,30,748.0,95.0,1.8,16.9,436.0,266.07,185.74
2018,2,16,9,45,819.0,86.5,1.95,17.65,488.0,334.36,243.44
2018,2,16,10,0,890.0,78.0,2.1,18.4,540.0,407.31,304.99
2018,2,16,10,15,903.0,80.0,2.2,18.75,573.0,470.56,359.4
2018,2,16,10,30,916.0,82.0,2.3,19.1,606.0,533.75,412.13
2018,2,16,10,45,925.0,83.5,2.35,19.45,632.0,593.96,460.77
2018,2,16,11,0,934.0,85.0,2.4,19.8,658.0,653.12,507.0
2018,2,16,11,15,939.0,86.0,2.4,20.05,676.0,707.85,548.55
2018,2,16,11,30,944.0,87.0,2.4,20.3,694.0,760.58,587.44
2018,2,16,11,45,946.5,87.5,2.45,20.55,703.5,808.69,620.86
2018,2,16,12,0,949.0,88.0,2.5,20.8,713.0,854.13,651.52
2018,2,16,12,15,949.5,88.0,2.45,20.9,714.0,894.48,678.03
2018,2,16,12,30,950.0,88.0,2.4,21.0,715.0,931.61,702.17
2018,2,16,12,45,948.0,88.0,2.35,21.15,708.5,963.12,722.25
2018,2,16,13,0,946.0,88.0,2.3,21.3,702.0,990.97,739.87
2018,2,16,13,15,941.0,87.0,2.25,21.3,686.5,1011.05,752.81
2018,2,16,13,30,936.0,86.0,2.2,21.3,671.0,1027.12,763.29
2018,2,16,13,45,928.0,85.5,2.15,21.3,648.0,1036.82,769.76
2018,2,16,14,0,920.0,85.0,2.1,21.3,625.0,1042.45,773.79
2018,2,16,14,15,908.5,83.0,2.1,21.15,594.5,1038.62,772.96
2018,2,16,14,30,897.0,81.0,2.1,21.0,564.0,1030.76,769.76
2018,2,16,14,45,881.5,79.0,2.15,20.8,527.0,1027.38,770.46
2018,2,16,15,0,866.0,77.0,2.2,20.6,490.0,1007.61,760.3
2018,2,16,15,15,843.0,74.5,2.2,20.6,447.5,975.99,741.07
2018,2,16,15,30,820.0,72.0,2.2,20.6,405.0,941.11,719.42
2018,2,16,15,45,789.0,68.0,1.7,19.4,358.0,893.48,686.14
2018,2,16,16,0,758.0,64.0,1.2,18.2,311.0,843.51,649.63
2018,2,16,16,15,700.5,60.5,1.2,17.15,260.5,767.41,599.42
2018,2,16,16,30,643.0,57.0,1.2,16.1,210.0,700.35,552.86
2018,2,16,16,45,568.5,49.5,1.2,15.0,162.0,606.11,482.64
2018,2,16,17,0,494.0,42.0,1.2,13.9,114.0,514.67,409.4
2018,2,16,17,15,331.0,31.5,1.25,13.5,71.5,353.74,267.38
2018,2,16,17,30,168.0,21.0,1.3,13.1,29.0,183.24,0.0
2018,2,16,17,45,84.0,10.5,1.3,12.7,14.5,67.9,0.0
2018,2,16,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,6,45,78.5,7.5,0.85,10.2,9.0,0.0,0.0
2018,2,17,7,0,157.0,15.0,0.8,10.6,18.0,11.8,0.0
2018,2,17,7,15,321.0,25.0,0.9,11.5,55.0,20.87,6.27
2018,2,17,7,30,485.0,35.0,1.0,12.4,92.0,29.46,19.69
2018,2,17,7,45,571.5,41.5,1.1,13.25,140.0,38.0,27.96
2018,2,17,8,0,658.0,48.0,1.2,14.1,188.0,44.11,33.68
2018,2,17,8,15,710.0,52.5,1.2,14.85,238.0,48.31,37.52
2018,2,17,8,30,762.0,57.0,1.2,15.6,288.0,52.58,41.25
2018,2,17,8,45,796.0,60.5,1.2,16.35,336.0,87.62,48.92
2018,2,17,9,0,830.0,64.0,1.2,17.1,384.0,149.47,84.31
2018,2,17,9,15,853.0,66.5,1.15,17.7,428.0,212.57,133.09
2018,2,17,9,30,876.0,69.0,1.1,18.3,472.0,280.33,190.51
2018,2,17,9,45,891.0,71.5,1.05,18.9,510.5,344.62,246.47
2018,2,17,10,0,906.0,74.0,1.0,19.5,549.0,409.63,302.0
2018,2,17,10,15,917.0,75.5,1.0,19.9,581.0,472.47,354.6
2018,2,17,10,30,928.0,77.0,1.0,20.3,613.0,534.99,404.99
2018,2,17,10,45,935.5,79.0,0.95,20.7,638.5,595.48,451.51
2018,2,17,11,0,943.0,81.0,0.9,21.1,664.0,654.75,495.15
2018,2,17,11,15,948.0,81.5,0.85,21.35,681.5,709.4,534.14
2018,2,17,11,30,953.0,82.0,0.8,21.6,699.0,762.0,570.3
2018,2,17,11,45,954.5,83.0,0.8,21.9,708.5,810.24,601.23
2018,2,17,12,0,956.0,84.0,0.8,22.2,718.0,855.71,629.53
2018,2,17,12,15,956.0,84.5,0.7,22.35,719.5,896.41,652.96
2018,2,17,12,30,956.0,85.0,0.6,22.5,721.0,933.85,673.83
2018,2,17,12,45,952.5,85.0,0.5,22.7,713.0,964.16,689.74
2018,2,17,13,0,949.0,85.0,0.4,22.9,705.0,990.69,703.19
2018,2,17,13,15,943.5,84.0,0.4,22.95,689.0,1010.3,715.13
2018,2,17,13,30,938.0,83.0,0.4,23.0,673.0,1025.87,724.84
2018,2,17,13,45,929.5,82.5,0.4,23.1,650.0,1035.03,730.73
2018,2,17,14,0,921.0,82.0,0.4,23.2,627.0,1040.09,734.41
2018,2,17,14,15,909.5,80.5,0.55,23.05,596.5,1036.81,737.68
2018,2,17,14,30,898.0,79.0,0.7,22.9,566.0,1029.51,738.67
2018,2,17,14,45,881.5,77.5,0.85,22.75,529.0,1013.25,734.0
2018,2,17,15,0,865.0,76.0,1.0,22.6,492.0,1005.55,734.6
2018,2,17,15,15,843.0,73.0,1.0,22.6,449.5,974.24,716.42
2018,2,17,15,30,821.0,70.0,1.0,22.6,407.0,939.67,696.15
2018,2,17,15,45,788.5,66.5,0.95,21.4,360.0,891.21,668.41
2018,2,17,16,0,756.0,63.0,0.9,20.2,313.0,840.49,638.1
2018,2,17,16,15,707.0,58.5,0.9,19.05,263.5,771.23,593.93
2018,2,17,16,30,658.0,54.0,0.9,17.9,214.0,701.3,546.57
2018,2,17,16,45,581.5,48.0,0.95,16.75,165.5,615.27,484.37
2018,2,17,17,0,505.0,42.0,1.0,15.6,117.0,523.8,412.99
2018,2,17,17,15,364.0,32.0,1.0,15.05,75.5,380.4,287.84
2018,2,17,17,30,223.0,22.0,1.0,14.5,34.0,224.54,0.0
2018,2,17,17,45,111.5,11.0,1.05,13.95,17.0,87.77,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,18,6,45,59.5,7.5,3.05,10.2,9.0,0.0,0.0
2018,2,18,7,0,119.0,15.0,3.2,10.3,18.0,11.8,0.0
2018,2,18,7,15,241.0,27.5,3.35,10.6,51.0,22.73,8.95
2018,2,18,7,30,363.0,40.0,3.5,10.9,84.0,32.98,22.93
2018,2,18,7,45,430.0,50.5,3.65,11.2,126.5,41.23,31.06
2018,2,18,8,0,497.0,61.0,3.8,11.5,169.0,49.39,38.76
2018,2,18,8,15,536.0,72.0,3.95,11.9,214.5,57.53,46.23
2018,2,18,8,30,575.0,83.0,4.1,12.3,260.0,65.46,53.33
2018,2,18,8,45,480.0,101.5,4.25,12.65,265.0,95.1,64.06
2018,2,18,9,0,385.0,120.0,4.4,13.0,270.0,133.37,91.54
2018,2,18,9,15,552.5,113.0,4.5,13.25,355.0,191.86,132.36
2018,2,18,9,30,720.0,106.0,4.6,13.5,440.0,267.61,191.74
2018,2,18,9,45,602.5,131.0,4.7,13.7,426.0,302.02,229.03
2018,2,18,10,0,485.0,156.0,4.8,13.9,412.0,316.86,248.35
2018,2,18,10,15,385.5,199.5,4.85,14.0,410.5,344.31,275.0
2018,2,18,10,30,286.0,243.0,4.9,14.1,409.0,352.4,283.9
2018,2,18,10,45,245.0,262.5,4.95,14.15,409.0,368.84,298.19
2018,2,18,11,0,204.0,282.0,5.0,14.2,409.0,370.05,299.62
2018,2,18,11,15,329.5,260.0,5.1,14.2,472.0,459.89,373.39
2018,2,18,11,30,455.0,238.0,5.2,14.2,535.0,563.91,457.36
2018,2,18,11,45,626.0,191.0,5.3,14.2,605.5,682.31,552.39
2018,2,18,12,0,797.0,144.0,5.4,14.2,676.0,804.88,649.03
2018,2,18,12,15,862.0,122.5,5.5,14.25,699.0,868.29,695.99
2018,2,18,12,30,927.0,101.0,5.6,14.3,722.0,926.45,739.04
2018,2,18,12,45,937.0,97.0,5.65,14.3,719.0,963.96,766.67
2018,2,18,13,0,947.0,93.0,5.7,14.3,716.0,998.36,792.2
2018,2,18,13,15,941.5,92.5,5.75,14.2,700.5,1018.69,807.95
2018,2,18,13,30,936.0,92.0,5.8,14.1,685.0,1035.01,821.08
2018,2,18,13,45,927.5,91.0,5.85,13.95,661.5,1043.72,829.1
2018,2,18,14,0,919.0,90.0,5.9,13.8,638.0,1048.31,834.41
2018,2,18,14,15,907.5,88.5,5.9,13.55,607.5,1045.18,834.3
2018,2,18,14,30,896.0,87.0,5.9,13.3,577.0,1050.77,840.78
2018,2,18,14,45,879.5,85.0,5.9,13.0,539.5,1033.81,831.07
2018,2,18,15,0,863.0,83.0,5.9,12.7,502.0,1012.97,818.66
2018,2,18,15,15,840.5,80.0,5.9,12.7,459.0,981.13,797.08
2018,2,18,15,30,818.0,77.0,5.9,12.7,416.0,945.98,772.79
2018,2,18,15,45,780.0,74.0,5.7,11.85,367.5,892.6,735.4
2018,2,18,16,0,742.0,71.0,5.5,11.0,319.0,836.98,695.24
2018,2,18,16,15,686.0,67.0,5.25,10.5,268.5,770.65,644.06
2018,2,18,16,30,630.0,63.0,5.0,10.0,218.0,696.35,584.48
2018,2,18,16,45,505.5,57.5,4.75,9.5,164.0,560.66,472.83
2018,2,18,17,0,381.0,52.0,4.5,9.0,110.0,429.23,360.4
2018,2,18,17,15,234.0,37.0,4.35,8.7,68.5,282.79,226.56
2018,2,18,17,30,87.0,22.0,4.2,8.4,27.0,113.11,3.65
2018,2,18,17,45,43.5,11.0,4.05,8.1,13.5,39.51,0.0
2018,2,18,18,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.05,7.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.2,6.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.15,6.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,5.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.55,4.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.45,4.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,4.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,19,6,45,13.5,6.0,4.0,5.1,6.5,0.0,0.0
2018,2,19,7,0,27.0,12.0,4.1,5.2,13.0,9.44,0.0
2018,2,19,7,15,100.0,28.5,4.3,5.45,40.0,21.33,9.49
2018,2,19,7,30,173.0,45.0,4.5,5.7,67.0,33.48,24.01
2018,2,19,7,45,234.5,60.0,4.7,5.9,104.0,44.27,34.54
2018,2,19,8,0,296.0,75.0,4.9,6.1,141.0,54.92,44.69
2018,2,19,8,15,453.5,81.5,4.9,6.35,209.5,60.85,50.29
2018,2,19,8,30,611.0,88.0,4.9,6.6,278.0,69.62,58.33
2018,2,19,8,45,655.5,92.0,4.95,6.85,325.0,99.44,64.95
2018,2,19,9,0,700.0,96.0,5.0,7.1,372.0,155.0,98.47
2018,2,19,9,15,690.5,107.5,4.95,7.4,405.0,212.27,146.46
2018,2,19,9,30,681.0,119.0,4.9,7.7,438.0,268.21,197.87
2018,2,19,9,45,711.5,120.5,4.85,7.95,478.0,326.88,251.47
2018,2,19,10,0,742.0,122.0,4.8,8.2,518.0,388.49,307.51
2018,2,19,10,15,833.0,106.0,4.7,8.5,575.0,464.45,373.54
2018,2,19,10,30,924.0,90.0,4.6,8.8,632.0,545.15,442.52
2018,2,19,10,45,936.0,90.0,4.5,9.05,658.5,606.4,494.81
2018,2,19,11,0,948.0,90.0,4.4,9.3,685.0,666.8,544.74
2018,2,19,11,15,954.0,91.0,4.35,9.55,703.5,723.15,590.12
2018,2,19,11,30,960.0,92.0,4.3,9.8,722.0,777.55,632.69
2018,2,19,11,45,963.0,92.0,4.3,10.0,731.5,826.49,668.9
2018,2,19,12,0,966.0,92.0,4.3,10.2,741.0,872.7,702.04
2018,2,19,12,15,963.0,92.5,4.3,10.3,740.5,911.53,729.79
2018,2,19,12,30,960.0,93.0,4.3,10.4,740.0,946.82,754.91
2018,2,19,12,45,955.5,93.5,4.3,10.5,732.0,977.12,776.4
2018,2,19,13,0,951.0,94.0,4.3,10.6,724.0,1003.57,795.2
2018,2,19,13,15,944.5,94.0,4.35,10.55,708.5,1023.64,810.55
2018,2,19,13,30,938.0,94.0,4.4,10.5,693.0,1039.65,823.24
2018,2,19,13,45,928.0,93.5,4.45,10.4,668.5,1047.53,830.54
2018,2,19,14,0,918.0,93.0,4.5,10.3,644.0,1051.26,835.16
2018,2,19,14,15,902.5,92.0,4.45,10.1,612.0,1057.62,841.17
2018,2,19,14,30,887.0,91.0,4.4,9.9,580.0,1046.96,835.19
2018,2,19,14,45,866.5,90.0,4.4,9.7,541.5,1027.15,823.42
2018,2,19,15,0,846.0,89.0,4.4,9.5,503.0,1003.49,808.92
2018,2,19,15,15,822.0,85.5,4.4,9.5,459.5,969.59,786.23
2018,2,19,15,30,798.0,82.0,4.4,9.5,416.0,932.43,760.88
2018,2,19,15,45,755.0,78.5,4.2,9.0,366.0,873.69,718.51
2018,2,19,16,0,712.0,75.0,4.0,8.5,316.0,821.61,680.56
2018,2,19,16,15,566.5,77.0,3.6,8.05,250.0,672.04,564.51
2018,2,19,16,30,421.0,79.0,3.2,7.6,184.0,521.19,443.34
2018,2,19,16,45,346.0,64.5,2.8,7.15,138.0,425.75,363.15
2018,2,19,17,0,271.0,50.0,2.4,6.7,92.0,334.37,282.78
2018,2,19,17,15,218.0,37.0,2.15,6.3,63.0,268.84,217.67
2018,2,19,17,30,165.0,24.0,1.9,5.9,34.0,189.69,42.77
2018,2,19,17,45,82.5,12.0,1.7,5.5,17.0,67.91,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,20,6,45,78.5,8.0,0.9,3.45,10.5,0.0,0.0
2018,2,20,7,0,157.0,16.0,0.9,4.0,21.0,12.59,0.0
2018,2,20,7,15,297.0,27.5,1.05,4.85,58.5,22.77,11.56
2018,2,20,7,30,437.0,39.0,1.2,5.7,96.0,32.41,23.24
2018,2,20,7,45,525.0,46.5,1.3,6.55,144.0,38.58,29.43
2018,2,20,8,0,613.0,54.0,1.4,7.4,192.0,44.89,35.43
2018,2,20,8,15,676.5,59.5,1.4,8.05,245.5,49.51,39.72
2018,2,20,8,30,740.0,65.0,1.4,8.7,299.0,58.63,47.93
2018,2,20,8,45,792.5,65.5,1.4,9.3,351.0,90.46,53.24
2018,2,20,9,0,845.0,66.0,1.4,9.9,403.0,152.04,88.26
2018,2,20,9,15,867.0,68.5,1.4,10.3,447.5,216.15,139.2
2018,2,20,9,30,889.0,71.0,1.4,10.7,492.0,284.91,199.38
2018,2,20,9,45,905.0,73.5,1.4,11.1,531.5,350.52,258.53
2018,2,20,10,0,921.0,76.0,1.4,11.5,571.0,416.96,317.58
2018,2,20,10,15,929.5,78.0,1.45,11.8,603.0,480.29,372.96
2018,2,20,10,30,938.0,80.0,1.5,12.1,635.0,542.98,425.96
2018,2,20,10,45,943.0,82.0,1.55,12.4,659.5,602.87,475.0
2018,2,20,11,0,948.0,84.0,1.6,12.7,684.0,661.23,521.19
2018,2,20,11,15,952.0,86.0,1.7,12.9,702.0,717.16,564.75
2018,2,20,11,30,956.0,88.0,1.8,13.1,720.0,770.99,605.66
2018,2,20,11,45,956.0,89.0,1.9,13.25,728.5,818.46,639.64
2018,2,20,12,0,956.0,90.0,2.0,13.4,737.0,863.0,670.82
2018,2,20,12,15,954.0,90.5,2.05,13.5,737.0,902.24,697.81
2018,2,20,12,30,952.0,91.0,2.1,13.6,737.0,938.04,722.4
2018,2,20,12,45,949.5,91.0,2.2,13.65,730.0,969.28,744.58
2018,2,20,13,0,947.0,91.0,2.3,13.7,723.0,996.81,764.36
2018,2,20,13,15,941.5,91.0,2.35,13.65,707.5,1017.67,779.49
2018,2,20,13,30,936.0,91.0,2.4,13.6,692.0,1034.52,792.15
2018,2,20,13,45,927.0,89.5,2.45,13.55,667.5,1042.08,798.75
2018,2,20,14,0,918.0,88.0,2.5,13.5,643.0,1045.48,802.84
2018,2,20,14,15,905.5,86.0,2.55,13.3,611.5,1040.59,801.99
2018,2,20,14,30,893.0,84.0,2.6,13.1,580.0,1031.65,798.59
2018,2,20,14,45,877.0,82.0,2.65,12.9,542.5,1027.83,798.89
2018,2,20,15,0,861.0,80.0,2.7,12.7,505.0,1007.45,787.75
2018,2,20,15,15,838.5,77.0,2.7,12.7,462.0,975.56,767.54
2018,2,20,15,30,816.0,74.0,2.7,12.7,419.0,940.4,744.84
2018,2,20,15,45,784.0,70.5,2.65,11.95,371.5,892.33,713.92
2018,2,20,16,0,752.0,67.0,2.6,11.2,324.0,841.95,680.33
2018,2,20,16,15,654.0,68.0,2.3,10.3,267.0,741.93,606.61
2018,2,20,16,30,556.0,69.0,2.0,9.4,210.0,636.59,526.14
2018,2,20,16,45,375.0,63.0,1.75,8.5,149.0,448.04,376.15
2018,2,20,17,0,194.0,57.0,1.5,7.6,88.0,261.42,219.51
2018,2,20,17,15,127.5,39.5,1.45,7.15,57.0,181.4,146.31
2018,2,20,17,30,61.0,22.0,1.4,6.7,26.0,93.29,30.36
2018,2,20,17,45,30.5,11.0,1.35,6.2,13.0,30.25,0.0
2018,2,20,18,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,3.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.15,4.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.1,4.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.1,4.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.1,4.9,0.0,0.0,0.0
2018,2,21,6,45,27.0,7.5,0.1,4.95,8.5,0.0,0.0
2018,2,21,7,0,54.0,15.0,0.1,5.0,17.0,11.8,0.0
2018,2,21,7,15,119.0,31.0,0.25,5.3,44.5,23.21,12.68
2018,2,21,7,30,184.0,47.0,0.4,5.6,72.0,34.91,25.65
2018,2,21,7,45,256.0,62.0,0.5,5.9,112.5,45.8,36.15
2018,2,21,8,0,328.0,77.0,0.6,6.2,153.0,56.56,46.3
2018,2,21,8,15,444.0,82.0,0.7,6.75,209.5,61.06,50.48
2018,2,21,8,30,560.0,87.0,0.8,7.3,266.0,67.95,56.65
2018,2,21,8,45,681.0,78.5,0.95,7.85,330.0,90.07,56.02
2018,2,21,9,0,802.0,70.0,1.1,8.4,394.0,150.08,88.88
2018,2,21,9,15,829.5,72.0,1.0,8.95,439.0,212.11,137.87
2018,2,21,9,30,857.0,74.0,0.9,9.5,484.0,277.11,194.32
2018,2,21,9,45,878.5,74.5,0.8,10.05,523.5,343.2,252.86
2018,2,21,10,0,900.0,75.0,0.7,10.6,563.0,408.35,309.52
2018,2,21,10,15,911.5,76.5,0.65,11.05,595.5,471.26,363.0
2018,2,21,10,30,923.0,78.0,0.6,11.5,628.0,533.9,414.01
2018,2,21,10,45,930.5,79.5,0.55,12.0,653.5,593.83,460.68
2018,2,21,11,0,938.0,81.0,0.5,12.5,679.0,652.51,504.34
2018,2,21,11,15,943.0,82.5,0.65,12.8,697.0,708.05,547.2
2018,2,21,11,30,948.0,84.0,0.8,13.1,715.0,761.59,587.67
2018,2,21,11,45,950.0,85.0,0.95,13.4,725.0,810.13,622.14
2018,2,21,12,0,952.0,86.0,1.1,13.7,735.0,855.94,654.14
2018,2,21,12,15,950.5,87.5,1.25,13.85,736.0,896.43,682.79
2018,2,21,12,30,949.0,89.0,1.4,14.0,737.0,933.59,709.2
2018,2,21,12,45,943.5,90.5,1.55,14.15,729.5,963.65,730.91
2018,2,21,13,0,938.0,92.0,1.7,14.3,722.0,989.89,750.21
2018,2,21,13,15,930.5,92.5,1.85,14.3,706.0,1009.2,765.44
2018,2,21,13,30,923.0,93.0,2.0,14.3,690.0,1024.46,778.19
2018,2,21,13,45,911.5,93.0,2.15,14.3,665.5,1031.12,785.37
