Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,0,900.0,93.0,2.3,14.3,641.0,1033.67,790.0
2018,2,21,14,15,887.0,91.5,2.35,14.1,610.0,1041.77,797.96
2018,2,21,14,30,874.0,90.0,2.4,13.9,579.0,1032.9,794.56
2018,2,21,14,45,856.0,88.5,2.45,13.75,541.5,1014.96,785.1
2018,2,21,15,0,838.0,87.0,2.5,13.6,504.0,993.22,773.1
2018,2,21,15,15,815.5,83.5,2.5,13.6,461.0,960.84,752.65
2018,2,21,15,30,793.0,80.0,2.5,13.6,418.0,925.23,729.74
2018,2,21,15,45,759.0,76.5,2.3,13.0,371.0,875.4,695.92
2018,2,21,16,0,725.0,73.0,2.1,12.4,324.0,831.04,665.25
2018,2,21,16,15,653.0,70.5,1.8,11.6,271.0,744.19,601.6
2018,2,21,16,30,581.0,68.0,1.5,10.8,218.0,657.9,536.2
2018,2,21,16,45,511.0,60.5,1.2,9.95,171.5,568.59,465.53
2018,2,21,17,0,441.0,53.0,0.9,9.1,125.0,481.0,392.58
2018,2,21,17,15,327.0,40.5,0.95,8.8,83.5,357.13,285.98
2018,2,21,17,30,213.0,28.0,1.0,8.5,42.0,235.31,106.4
2018,2,21,17,45,111.5,15.0,1.0,8.15,22.0,90.7,0.0
2018,2,21,18,0,10.0,2.0,1.0,7.8,2.0,0.0,0.0
2018,2,21,18,15,5.0,1.0,1.0,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,6,45,5.0,3.0,1.6,5.6,3.0,0.0,0.0
2018,2,22,7,0,10.0,6.0,1.8,6.2,6.0,4.72,0.0
2018,2,22,7,15,37.5,13.5,2.05,6.55,18.0,10.56,2.88
2018,2,22,7,30,65.0,21.0,2.3,6.9,30.0,16.32,8.94
2018,2,22,7,45,41.5,26.0,2.55,7.3,32.5,20.7,13.19
2018,2,22,8,0,18.0,31.0,2.8,7.7,35.0,24.59,16.89
2018,2,22,8,15,12.5,46.0,2.95,8.0,49.0,35.9,27.3
2018,2,22,8,30,7.0,61.0,3.1,8.3,63.0,46.84,37.25
2018,2,22,8,45,10.5,71.5,3.25,8.6,75.5,55.37,42.5
2018,2,22,9,0,14.0,82.0,3.4,8.9,88.0,64.3,49.72
2018,2,22,9,15,27.5,126.5,3.5,9.35,139.5,100.52,79.94
2018,2,22,9,30,41.0,171.0,3.6,9.8,191.0,139.41,112.18
2018,2,22,9,45,197.5,180.0,3.7,10.25,287.0,205.65,163.1
2018,2,22,10,0,354.0,189.0,3.8,10.7,383.0,287.85,229.1
2018,2,22,10,15,421.5,200.5,3.95,11.05,444.5,359.7,288.86
2018,2,22,10,30,489.0,212.0,4.1,11.4,506.0,433.59,349.91
2018,2,22,10,45,654.0,170.0,4.2,11.75,580.0,528.05,426.97
2018,2,22,11,0,819.0,128.0,4.3,12.1,654.0,629.43,508.86
2018,2,22,11,15,871.5,113.5,4.45,12.25,686.5,696.94,563.52
2018,2,22,11,30,924.0,99.0,4.6,12.4,719.0,759.87,614.23
2018,2,22,11,45,928.0,99.0,4.7,12.55,728.5,808.14,650.89
2018,2,22,12,0,932.0,99.0,4.8,12.7,738.0,853.85,684.52
2018,2,22,12,15,929.0,100.0,4.95,12.7,738.0,892.03,713.23
2018,2,22,12,30,926.0,101.0,5.1,12.7,738.0,926.79,739.54
2018,2,22,12,45,920.5,101.5,5.25,12.7,729.5,955.23,761.34
2018,2,22,13,0,915.0,102.0,5.4,12.7,721.0,979.88,780.58
2018,2,22,13,15,910.5,101.5,5.5,12.55,706.0,1000.54,797.19
2018,2,22,13,30,906.0,101.0,5.6,12.4,691.0,1017.32,811.23
2018,2,22,13,45,898.0,99.5,5.7,12.25,667.5,1025.57,819.29
2018,2,22,14,0,890.0,98.0,5.8,12.1,644.0,1042.85,834.21
2018,2,22,14,15,821.5,112.0,5.8,11.85,597.0,999.97,804.85
2018,2,22,14,30,753.0,126.0,5.8,11.6,550.0,960.88,778.41
2018,2,22,14,45,548.5,159.5,5.8,11.4,458.0,782.21,645.15
2018,2,22,15,0,344.0,193.0,5.8,11.2,366.0,590.3,493.4
2018,2,22,15,15,332.0,177.5,5.8,11.2,333.0,560.33,471.35
2018,2,22,15,30,320.0,162.0,5.8,11.2,300.0,528.94,447.28
2018,2,22,15,45,190.0,144.0,5.65,10.65,223.5,354.91,302.86
2018,2,22,16,0,60.0,126.0,5.5,10.1,147.0,188.19,159.0
2018,2,22,16,15,117.0,104.5,5.2,9.65,137.5,236.07,202.63
2018,2,22,16,30,174.0,83.0,4.9,9.2,128.0,279.09,240.86
2018,2,22,16,45,222.0,67.5,4.6,8.8,112.5,298.29,257.21
2018,2,22,17,0,270.0,52.0,4.3,8.4,97.0,334.37,284.71
2018,2,22,17,15,150.0,36.5,4.15,8.1,60.0,210.3,172.32
2018,2,22,17,30,30.0,21.0,4.0,7.8,23.0,54.9,25.27
2018,2,22,17,45,19.0,11.5,3.9,7.55,12.5,22.48,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.3,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.2,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,23,6,45,97.5,10.0,2.0,2.9,14.5,7.87,0.0
2018,2,23,7,0,195.0,20.0,2.2,3.6,29.0,16.6,0.0
2018,2,23,7,15,353.5,31.0,2.5,4.25,72.0,25.77,15.81
2018,2,23,7,30,512.0,42.0,2.8,4.9,115.0,35.17,26.03
2018,2,23,7,45,595.5,48.0,3.1,5.55,165.5,40.24,31.15
2018,2,23,8,0,679.0,54.0,3.4,6.2,216.0,49.28,39.65
2018,2,23,8,15,730.0,58.5,3.55,6.7,268.0,53.4,43.47
2018,2,23,8,30,781.0,63.0,3.7,7.2,320.0,57.57,47.2
2018,2,23,8,45,815.0,66.5,3.85,7.75,370.0,91.74,54.38
2018,2,23,9,0,849.0,70.0,4.0,8.3,420.0,155.23,91.6
2018,2,23,9,15,873.0,72.0,4.1,8.65,465.5,219.79,143.58
2018,2,23,9,30,897.0,74.0,4.2,9.0,511.0,289.34,205.71
2018,2,23,9,45,915.5,75.5,4.3,9.4,552.0,355.59,267.1
2018,2,23,10,0,934.0,77.0,4.4,9.8,593.0,422.92,329.04
2018,2,23,10,15,947.0,78.5,4.45,10.1,627.0,488.67,388.51
2018,2,23,10,30,960.0,80.0,4.5,10.4,661.0,554.28,446.1
2018,2,23,10,45,967.5,81.5,4.5,10.65,687.0,616.42,499.13
2018,2,23,11,0,975.0,83.0,4.5,10.9,713.0,677.23,549.42
2018,2,23,11,15,978.5,84.0,4.55,11.15,730.5,733.32,594.84
2018,2,23,11,30,982.0,85.0,4.6,11.4,748.0,787.14,637.35
2018,2,23,11,45,983.5,85.5,4.6,11.6,757.0,836.43,673.35
2018,2,23,12,0,985.0,86.0,4.6,11.8,766.0,882.8,706.49
2018,2,23,12,15,982.5,87.5,4.6,11.95,767.0,923.79,735.59
2018,2,23,12,30,980.0,89.0,4.6,12.1,768.0,961.25,762.02
2018,2,23,12,45,974.5,90.5,4.6,12.25,760.0,992.32,783.83
2018,2,23,13,0,969.0,92.0,4.6,12.4,752.0,1019.44,802.87
2018,2,23,13,15,965.0,91.5,4.55,12.4,736.5,1041.7,818.54
2018,2,23,13,30,961.0,91.0,4.5,12.4,721.0,1059.9,831.47
2018,2,23,13,45,953.5,89.5,4.5,12.45,697.0,1069.31,838.77
2018,2,23,14,0,946.0,88.0,4.5,12.5,673.0,1074.47,843.36
2018,2,23,14,15,935.0,86.5,4.45,12.4,641.5,1071.87,842.67
2018,2,23,14,30,924.0,85.0,4.4,12.3,610.0,1065.1,839.3
2018,2,23,14,45,909.0,82.5,4.3,12.2,571.5,1048.94,828.92
2018,2,23,15,0,894.0,80.0,4.2,12.1,533.0,1041.34,824.97
2018,2,23,15,15,872.5,77.5,4.2,12.1,489.0,1010.7,805.16
2018,2,23,15,30,851.0,75.0,4.2,12.1,445.0,976.63,782.82
2018,2,23,15,45,820.5,72.0,3.85,11.55,396.5,929.94,750.27
2018,2,23,16,0,790.0,69.0,3.5,11.0,348.0,880.71,715.1
2018,2,23,16,15,745.0,64.5,3.0,10.0,296.5,813.91,665.72
2018,2,23,16,30,700.0,60.0,2.5,9.0,245.0,746.01,613.46
2018,2,23,16,45,628.5,53.5,2.0,8.0,193.5,662.02,546.01
2018,2,23,17,0,557.0,47.0,1.5,7.0,142.0,571.86,470.11
2018,2,23,17,15,431.5,38.0,1.45,6.45,96.5,438.9,356.41
2018,2,23,17,30,306.0,29.0,1.4,5.9,51.0,303.85,181.38
2018,2,23,17,45,163.0,16.0,1.35,5.4,26.5,127.72,0.0
2018,2,23,18,0,20.0,3.0,1.3,4.9,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,4.7,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,24,6,45,59.5,10.5,0.55,4.7,13.5,8.26,0.0
2018,2,24,7,0,119.0,21.0,0.5,5.2,27.0,15.89,0.0
2018,2,24,7,15,272.5,34.0,0.6,6.05,68.5,27.92,17.94
2018,2,24,7,30,426.0,47.0,0.7,6.9,110.0,38.72,29.12
2018,2,24,7,45,483.5,56.5,0.75,7.7,154.0,46.04,36.23
2018,2,24,8,0,541.0,66.0,0.8,8.5,198.0,53.28,42.99
2018,2,24,8,15,627.0,70.5,0.95,9.35,255.5,57.01,46.33
2018,2,24,8,30,713.0,75.0,1.1,10.2,313.0,60.98,49.73
2018,2,24,8,45,758.0,77.5,1.2,11.05,364.0,97.32,59.82
2018,2,24,9,0,803.0,80.0,1.3,11.9,415.0,157.76,94.05
2018,2,24,9,15,827.0,82.5,1.45,12.4,459.5,219.98,142.76
2018,2,24,9,30,851.0,85.0,1.6,12.9,504.0,284.75,198.92
2018,2,24,9,45,866.5,87.5,1.75,13.4,542.5,349.16,256.58
2018,2,24,10,0,882.0,90.0,1.9,13.9,581.0,414.48,314.43
2018,2,24,10,15,887.5,93.5,2.15,14.25,611.5,476.98,369.32
2018,2,24,10,30,893.0,97.0,2.4,14.6,642.0,538.68,421.99
2018,2,24,10,45,904.0,97.5,2.6,14.95,668.0,596.54,470.12
2018,2,24,11,0,915.0,98.0,2.8,15.3,694.0,655.44,517.59
2018,2,24,11,15,917.5,99.5,3.05,15.5,710.5,708.56,560.05
2018,2,24,11,30,920.0,101.0,3.3,15.7,727.0,759.48,599.97
2018,2,24,11,45,920.0,102.0,3.5,15.85,735.0,805.62,634.45
2018,2,24,12,0,920.0,103.0,3.7,16.0,743.0,848.91,665.72
2018,2,24,12,15,918.5,103.5,3.85,15.95,743.0,887.43,693.77
2018,2,24,12,30,917.0,104.0,4.0,15.9,743.0,922.66,719.51
2018,2,24,12,45,913.5,103.0,4.2,15.9,734.5,951.05,740.66
2018,2,24,13,0,910.0,102.0,4.4,15.9,726.0,975.74,759.67
2018,2,24,13,15,903.5,102.0,4.5,15.65,710.0,994.88,775.17
2018,2,24,13,30,897.0,102.0,4.6,15.4,694.0,1010.09,788.16
2018,2,24,13,45,886.5,101.5,4.7,15.15,670.0,1029.85,804.61
2018,2,24,14,0,876.0,101.0,4.8,14.9,646.0,1032.74,809.36
2018,2,24,14,15,864.5,99.0,4.8,14.55,615.5,1028.7,808.91
2018,2,24,14,30,853.0,97.0,4.8,14.2,585.0,1020.6,805.8
2018,2,24,14,45,837.0,94.5,4.75,13.8,548.0,1003.36,796.01
2018,2,24,15,0,821.0,92.0,4.7,13.4,511.0,982.36,783.6
2018,2,24,15,15,788.5,90.5,4.7,13.4,465.5,942.32,756.52
2018,2,24,15,30,756.0,89.0,4.7,13.4,420.0,906.71,732.48
2018,2,24,15,45,732.5,84.0,4.55,12.6,376.0,866.15,705.36
2018,2,24,16,0,709.0,79.0,4.4,11.8,332.0,823.28,675.75
2018,2,24,16,15,615.0,77.5,4.0,11.3,274.0,717.11,594.38
2018,2,24,16,30,521.0,76.0,3.6,10.8,216.0,612.34,512.27
2018,2,24,16,45,422.5,66.5,3.25,10.3,164.5,492.11,414.61
2018,2,24,17,0,324.0,57.0,2.9,9.8,113.0,385.83,324.67
2018,2,24,17,15,233.0,43.0,2.75,9.55,76.5,285.94,234.99
2018,2,24,17,30,142.0,29.0,2.6,9.3,40.0,187.03,118.37
2018,2,24,17,45,76.5,15.5,2.45,9.1,21.0,66.17,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.75,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,6,45,94.5,11.5,1.15,5.2,16.5,9.05,0.0
2018,2,25,7,0,189.0,23.0,1.2,6.0,33.0,17.52,0.0
2018,2,25,7,15,327.5,34.0,1.3,6.7,74.5,28.07,18.3
2018,2,25,7,30,466.0,45.0,1.4,7.4,116.0,37.25,27.78
2018,2,25,7,45,541.0,52.5,1.5,8.15,164.5,43.27,33.67
2018,2,25,8,0,616.0,60.0,1.6,8.9,213.0,49.37,39.37
2018,2,25,8,15,666.0,66.5,1.9,9.85,264.5,54.46,43.92
2018,2,25,8,30,716.0,73.0,2.2,10.8,316.0,59.53,48.3
2018,2,25,8,45,769.5,74.0,2.5,11.75,369.5,95.01,57.48
2018,2,25,9,0,823.0,75.0,2.8,12.7,423.0,156.01,91.67
2018,2,25,9,15,847.5,77.5,2.85,13.3,468.0,219.58,141.6
2018,2,25,9,30,872.0,80.0,2.9,13.9,513.0,285.74,199.18
2018,2,25,9,45,889.5,82.0,3.0,14.5,553.0,353.17,259.56
2018,2,25,10,0,907.0,84.0,3.1,15.1,593.0,419.19,318.28
2018,2,25,10,15,918.5,85.5,3.15,15.5,626.0,482.89,374.02
2018,2,25,10,30,930.0,87.0,3.2,15.9,659.0,546.3,427.76
2018,2,25,10,45,938.0,88.5,3.2,16.25,685.0,607.23,477.75
2018,2,25,11,0,946.0,90.0,3.2,16.6,711.0,666.92,525.11
2018,2,25,11,15,951.0,90.5,3.25,16.85,728.5,722.2,568.15
2018,2,25,11,30,956.0,91.0,3.3,17.1,746.0,775.39,608.51
2018,2,25,11,45,958.5,92.0,3.35,17.35,756.0,824.88,643.62
2018,2,25,12,0,961.0,93.0,3.4,17.6,766.0,871.64,675.87
2018,2,25,12,15,959.5,94.0,3.4,17.7,766.5,912.11,703.56
2018,2,25,12,30,958.0,95.0,3.4,17.8,767.0,949.17,728.77
2018,2,25,12,45,954.0,95.5,3.45,17.9,759.0,979.87,749.92
2018,2,25,13,0,950.0,96.0,3.5,18.0,751.0,1006.74,768.55
2018,2,25,13,15,945.0,95.0,3.5,18.0,735.0,1027.05,782.73
2018,2,25,13,30,940.0,94.0,3.5,18.0,719.0,1043.29,794.35
2018,2,25,13,45,930.5,93.5,3.5,18.0,694.5,1051.55,800.75
2018,2,25,14,0,921.0,93.0,3.5,18.0,670.0,1055.62,804.58
2018,2,25,14,15,909.0,91.0,3.45,17.8,638.0,1051.2,803.07
2018,2,25,14,30,897.0,89.0,3.4,17.6,606.0,1042.69,799.02
2018,2,25,14,45,881.0,87.0,3.35,17.45,568.0,1038.96,798.28
2018,2,25,15,0,865.0,85.0,3.3,17.3,530.0,1018.36,786.04
2018,2,25,15,15,843.5,82.0,3.3,17.3,486.5,987.22,766.59
2018,2,25,15,30,822.0,79.0,3.3,17.3,443.0,952.74,744.66
2018,2,25,15,45,791.5,75.5,2.95,16.5,395.0,905.75,713.05
2018,2,25,16,0,761.0,72.0,2.6,15.7,347.0,856.32,678.91
2018,2,25,16,15,682.5,65.5,2.25,14.5,285.0,763.51,612.79
2018,2,25,16,30,604.0,59.0,1.9,13.3,223.0,665.52,540.36
2018,2,25,16,45,538.0,50.5,1.55,12.05,174.5,578.1,472.74
2018,2,25,17,0,472.0,42.0,1.2,10.8,126.0,493.46,403.6
2018,2,25,17,15,362.0,34.5,1.2,10.15,86.5,379.16,307.31
2018,2,25,17,30,252.0,27.0,1.2,9.5,47.0,267.73,179.57
2018,2,25,17,45,133.5,14.5,1.2,8.9,24.5,105.5,0.0
2018,2,25,18,0,15.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,2,25,18,15,7.5,1.0,1.2,7.95,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.7,7.9,2.5,1.97,0.0
2018,2,26,7,0,0.0,5.0,1.9,8.1,5.0,3.78,0.0
2018,2,26,7,15,0.0,10.5,2.0,8.25,10.5,7.96,1.18
2018,2,26,7,30,0.0,16.0,2.1,8.4,16.0,12.15,5.26
2018,2,26,7,45,0.0,23.5,2.2,8.55,23.5,17.88,10.63
2018,2,26,8,0,0.0,31.0,2.3,8.7,31.0,23.63,15.98
2018,2,26,8,15,1.5,44.0,2.4,8.8,44.5,33.64,25.16
2018,2,26,8,30,3.0,57.0,2.5,8.9,58.0,43.69,34.29
2018,2,26,8,45,8.5,95.5,2.55,9.0,99.0,72.34,57.14
2018,2,26,9,0,14.0,134.0,2.6,9.1,140.0,101.15,81.25
2018,2,26,9,15,7.0,118.0,2.65,9.15,121.0,90.67,72.32
2018,2,26,9,30,0.0,102.0,2.7,9.2,102.0,78.11,61.72
2018,2,26,9,45,1.0,123.0,2.7,9.25,123.5,94.46,75.44
2018,2,26,10,0,2.0,144.0,2.7,9.3,145.0,111.22,89.39
2018,2,26,10,15,2.0,127.0,2.75,9.35,128.0,98.71,78.64
2018,2,26,10,30,2.0,110.0,2.8,9.4,111.0,85.86,67.66
2018,2,26,10,45,1.0,93.5,2.85,9.5,94.0,72.65,56.37
2018,2,26,11,0,0.0,77.0,2.9,9.6,77.0,59.31,44.98
2018,2,26,11,15,0.0,101.0,3.0,9.7,101.0,78.05,60.75
2018,2,26,11,30,0.0,125.0,3.1,9.8,125.0,97.2,76.75
2018,2,26,11,45,1.0,150.5,3.2,9.85,151.0,118.76,94.73
2018,2,26,12,0,2.0,176.0,3.3,9.9,177.0,141.02,113.19
2018,2,26,12,15,1.0,134.5,3.35,10.0,135.0,106.2,84.1
2018,2,26,12,30,0.0,93.0,3.4,10.1,93.0,71.81,55.24
2018,2,26,12,45,3.0,133.5,3.5,10.15,135.5,107.6,85.44
2018,2,26,13,0,6.0,174.0,3.6,10.2,178.0,145.24,116.9
2018,2,26,13,15,11.0,181.0,3.7,10.3,188.5,156.93,126.84
2018,2,26,13,30,16.0,188.0,3.8,10.4,199.0,169.1,137.24
2018,2,26,13,45,11.0,163.0,3.85,10.45,170.5,142.66,115.23
2018,2,26,14,0,6.0,138.0,3.9,10.5,142.0,116.12,93.02
2018,2,26,14,15,17.0,164.5,3.95,10.4,174.5,152.04,123.87
2018,2,26,14,30,28.0,191.0,4.0,10.3,207.0,208.99,172.0
2018,2,26,14,45,145.0,190.5,4.05,10.2,266.5,354.33,296.75
2018,2,26,15,0,262.0,190.0,4.1,10.1,326.0,500.91,418.85
2018,2,26,15,15,412.5,157.0,4.1,10.1,350.5,639.92,533.07
2018,2,26,15,30,563.0,124.0,4.1,10.1,375.0,756.83,625.68
2018,2,26,15,45,624.0,104.5,3.9,9.7,355.0,785.37,648.42
2018,2,26,16,0,685.0,85.0,3.7,9.3,335.0,807.58,666.52
2018,2,26,16,15,648.0,78.5,3.3,8.85,288.0,748.53,621.09
2018,2,26,16,30,611.0,72.0,2.9,8.4,241.0,688.6,573.92
2018,2,26,16,45,537.0,64.5,2.55,7.95,191.0,594.7,498.1
2018,2,26,17,0,463.0,57.0,2.2,7.5,141.0,502.94,420.85
2018,2,26,17,15,346.5,45.5,2.0,7.2,97.0,376.79,311.86
2018,2,26,17,30,230.0,34.0,1.8,6.9,53.0,264.63,187.19
2018,2,26,17,45,123.5,19.0,1.65,6.65,28.5,101.89,0.0
2018,2,26,18,0,17.0,4.0,1.5,6.4,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,1.45,6.25,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,5.0,1.5,4.9,5.0,3.93,0.0
2018,2,27,7,0,0.0,10.0,1.7,5.3,10.0,7.59,0.0
2018,2,27,7,15,0.5,21.0,1.85,5.65,21.0,16.0,8.33
2018,2,27,7,30,1.0,32.0,2.0,6.0,32.0,24.44,16.51
2018,2,27,7,45,9.5,41.5,2.15,6.3,44.0,31.81,23.53
2018,2,27,8,0,18.0,51.0,2.3,6.6,56.0,39.36,30.6
2018,2,27,8,15,38.5,63.5,2.35,7.15,76.5,48.7,39.14
2018,2,27,8,30,59.0,76.0,2.4,7.7,97.0,56.5,46.13
2018,2,27,8,45,261.5,108.5,2.45,8.2,219.0,89.06,65.53
2018,2,27,9,0,464.0,141.0,2.5,8.7,341.0,155.34,107.9
2018,2,27,9,15,563.5,134.5,2.5,9.25,402.5,208.27,146.62
2018,2,27,9,30,663.0,128.0,2.5,9.8,464.0,269.53,196.32
2018,2,27,9,45,783.0,105.5,2.55,10.35,531.5,338.51,254.13
2018,2,27,10,0,903.0,83.0,2.6,10.9,599.0,417.19,320.87
2018,2,27,10,15,917.0,84.5,2.65,11.35,633.0,481.77,377.7
2018,2,27,10,30,931.0,86.0,2.7,11.8,667.0,546.35,432.75
2018,2,27,10,45,942.0,86.5,2.75,12.25,694.0,608.08,483.78
2018,2,27,11,0,953.0,87.0,2.8,12.7,721.0,668.86,532.37
2018,2,27,11,15,958.5,87.0,2.85,13.0,738.5,724.3,575.81
2018,2,27,11,30,964.0,87.0,2.9,13.3,756.0,777.67,616.53
2018,2,27,11,45,969.0,87.0,3.0,13.6,767.0,828.33,652.74
2018,2,27,12,0,974.0,87.0,3.1,13.9,778.0,876.39,686.35
2018,2,27,12,15,973.5,88.0,3.1,14.0,779.5,918.09,715.07
2018,2,27,12,30,973.0,89.0,3.1,14.1,781.0,956.4,741.3
2018,2,27,12,45,970.0,89.0,3.15,14.25,773.0,987.79,762.93
2018,2,27,13,0,967.0,89.0,3.2,14.4,765.0,1015.32,782.0
2018,2,27,13,15,962.0,88.5,3.2,14.45,749.0,1036.42,796.64
2018,2,27,13,30,957.0,88.0,3.2,14.5,733.0,1053.39,808.65
2018,2,27,13,45,949.0,87.5,3.15,14.5,709.0,1063.22,815.68
2018,2,27,14,0,941.0,87.0,3.1,14.5,685.0,1068.84,820.08
2018,2,27,14,15,929.5,85.5,3.05,14.4,653.0,1065.48,818.92
2018,2,27,14,30,918.0,84.0,3.0,14.3,621.0,1057.95,815.19
2018,2,27,14,45,901.5,83.5,2.95,14.2,583.0,1042.57,806.27
2018,2,27,15,0,885.0,83.0,2.9,14.1,545.0,1035.99,803.6
2018,2,27,15,15,864.5,79.5,2.9,14.1,500.5,1004.93,784.15
2018,2,27,15,30,844.0,76.0,2.9,14.1,456.0,970.45,762.34
2018,2,27,15,45,816.5,73.0,2.6,13.5,408.5,926.62,732.54
2018,2,27,16,0,789.0,70.0,2.3,12.9,361.0,880.2,700.21
2018,2,27,16,15,748.5,65.5,2.0,11.95,310.0,817.51,655.83
2018,2,27,16,30,708.0,61.0,1.7,11.0,259.0,753.6,608.78
2018,2,27,16,45,642.0,55.0,1.35,10.0,207.0,673.93,547.01
2018,2,27,17,0,576.0,49.0,1.0,9.0,155.0,588.5,477.49
2018,2,27,17,15,458.0,40.5,1.05,8.55,108.0,461.35,373.39
2018,2,27,17,30,340.0,32.0,1.1,8.1,61.0,340.62,246.04
2018,2,27,17,45,192.0,19.0,1.1,7.6,33.0,149.95,0.0
2018,2,27,18,0,44.0,6.0,1.1,7.1,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.1,7.0,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.45,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.0,2.0,0.0,0.0
2018,2,28,6,45,124.0,14.0,1.0,5.55,21.5,11.02,0.0
2018,2,28,7,0,231.0,25.0,1.1,6.1,41.0,20.65,5.25
2018,2,28,7,15,363.0,36.0,1.2,6.95,85.0,29.7,20.35
2018,2,28,7,30,495.0,47.0,1.3,7.8,129.0,38.9,29.42
2018,2,28,7,45,504.0,58.0,1.45,8.65,166.5,47.11,37.18
2018,2,28,8,0,513.0,69.0,1.6,9.5,204.0,54.96,44.38
2018,2,28,8,15,487.0,89.0,1.55,10.25,238.0,66.18,54.42
2018,2,28,8,30,461.0,109.0,1.5,11.0,272.0,78.56,65.27
2018,2,28,8,45,507.0,117.5,1.45,11.7,319.5,105.47,72.57
2018,2,28,9,0,553.0,126.0,1.4,12.4,367.0,155.43,102.4
2018,2,28,9,15,537.5,144.0,1.45,12.95,398.0,206.89,144.08
2018,2,28,9,30,522.0,162.0,1.5,13.5,429.0,256.62,187.52
2018,2,28,9,45,495.0,183.5,1.55,14.0,452.0,303.53,229.44
2018,2,28,10,0,468.0,205.0,1.6,14.5,475.0,347.16,267.73
2018,2,28,10,15,465.0,218.5,1.7,14.85,499.0,391.68,305.41
2018,2,28,10,30,462.0,232.0,1.8,15.2,523.0,435.46,341.47
2018,2,28,10,45,476.5,238.5,1.9,15.55,548.5,482.33,378.96
2018,2,28,11,0,491.0,245.0,2.0,15.9,574.0,529.9,416.15
2018,2,28,11,15,496.0,249.5,2.1,16.1,589.0,569.96,447.24
2018,2,28,11,30,501.0,254.0,2.2,16.3,604.0,609.22,477.21
2018,2,28,11,45,473.0,269.0,2.3,16.5,603.0,632.03,494.08
2018,2,28,12,0,445.0,284.0,2.4,16.7,602.0,651.1,507.96
2018,2,28,12,15,446.0,282.0,2.45,16.75,601.0,675.25,526.19
2018,2,28,12,30,447.0,280.0,2.5,16.8,600.0,697.54,542.93
2018,2,28,12,45,578.0,228.5,2.55,16.8,638.0,786.75,610.89
2018,2,28,13,0,709.0,177.0,2.6,16.8,676.0,888.07,684.16
2018,2,28,13,15,647.0,191.5,2.65,16.75,639.5,865.7,668.62
2018,2,28,13,30,585.0,206.0,2.7,16.7,603.0,828.47,643.28
2018,2,28,13,45,639.5,182.0,2.7,16.6,602.5,881.43,682.39
2018,2,28,14,0,694.0,158.0,2.7,16.5,602.0,922.61,711.86
2018,2,28,14,15,690.0,151.0,2.7,16.3,575.0,919.73,711.18
2018,2,28,14,30,686.0,144.0,2.7,16.1,548.0,913.34,708.64
2018,2,28,14,45,671.5,136.0,2.7,15.95,511.0,891.6,695.34
2018,2,28,15,0,657.0,128.0,2.7,15.8,474.0,866.55,679.81
2018,2,28,15,15,511.0,147.0,2.7,15.8,403.0,726.33,580.03
2018,2,28,15,30,365.0,166.0,2.7,15.8,332.0,575.37,467.16
2018,2,28,15,45,310.5,154.5,2.55,15.1,285.0,505.61,415.1
2018,2,28,16,0,256.0,143.0,2.4,14.4,238.0,436.88,361.81
2018,2,28,16,15,162.5,124.5,2.15,13.75,182.0,302.89,253.23
2018,2,28,16,30,69.0,106.0,1.9,13.1,126.0,176.96,147.14
2018,2,28,16,45,55.5,84.0,1.65,12.45,98.0,139.74,115.6
2018,2,28,17,0,42.0,62.0,1.4,11.8,70.0,102.26,82.93
2018,2,28,17,15,27.0,44.0,1.3,11.45,48.5,69.97,53.98
2018,2,28,17,30,12.0,26.0,1.2,11.1,27.0,36.78,22.59
2018,2,28,17,45,13.5,15.0,1.1,10.75,15.5,21.28,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.4,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.35,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,3.9,11.4,2.0,1.57,0.0
2018,3,1,7,0,0.0,4.0,4.0,11.6,4.0,3.02,0.0
2018,3,1,7,15,0.0,6.5,4.2,11.8,6.5,4.92,0.0
2018,3,1,7,30,0.0,9.0,4.4,12.0,9.0,6.82,0.41
2018,3,1,7,45,7.5,27.5,4.6,12.2,29.5,21.71,13.88
2018,3,1,8,0,15.0,46.0,4.8,12.4,50.0,35.86,26.7
2018,3,1,8,15,36.5,87.5,5.1,12.6,100.0,64.67,52.57
2018,3,1,8,30,58.0,129.0,5.4,12.8,150.0,91.22,76.12
2018,3,1,8,45,65.0,137.5,5.65,13.0,164.0,101.31,79.42
2018,3,1,9,0,72.0,146.0,5.9,13.2,178.0,115.0,89.19
2018,3,1,9,15,75.5,175.5,6.0,13.3,212.0,142.96,112.1
2018,3,1,9,30,79.0,205.0,6.1,13.4,246.0,172.35,136.58
2018,3,1,9,45,100.0,219.5,6.25,13.5,275.0,197.83,157.45
2018,3,1,10,0,121.0,234.0,6.4,13.6,304.0,230.27,184.36
2018,3,1,10,15,188.0,250.0,6.45,13.65,366.0,283.89,228.28
2018,3,1,10,30,255.0,266.0,6.5,13.7,428.0,352.79,284.9
2018,3,1,10,45,225.0,287.5,6.6,13.75,434.5,366.5,296.89
2018,3,1,11,0,195.0,309.0,6.7,13.8,441.0,384.24,311.54
2018,3,1,11,15,271.0,307.0,6.7,13.8,495.0,460.13,373.58
2018,3,1,11,30,347.0,305.0,6.7,13.8,549.0,532.48,432.46
2018,3,1,11,45,268.5,321.0,6.7,13.8,511.5,511.05,414.52
2018,3,1,12,0,190.0,337.0,6.7,13.8,474.0,465.84,377.63
2018,3,1,12,15,139.5,314.0,6.7,13.85,414.5,414.24,336.03
2018,3,1,12,30,89.0,291.0,6.7,13.9,355.0,338.21,274.38
2018,3,1,12,45,48.0,246.0,6.65,13.95,280.5,262.51,212.4
2018,3,1,13,0,7.0,201.0,6.6,14.0,206.0,169.51,135.25
2018,3,1,13,15,23.5,201.0,6.45,14.0,217.0,201.57,162.44
2018,3,1,13,30,40.0,201.0,6.3,14.0,228.0,220.07,178.43
2018,3,1,13,45,57.0,193.0,6.2,14.0,230.5,231.52,188.81
2018,3,1,14,0,74.0,185.0,6.1,14.0,233.0,264.1,216.38
2018,3,1,14,15,37.0,132.5,6.0,14.0,156.5,154.69,125.47
2018,3,1,14,30,0.0,80.0,5.9,14.0,80.0,61.56,46.28
2018,3,1,14,45,5.5,97.0,5.85,14.0,100.0,80.86,62.94
2018,3,1,15,0,11.0,114.0,5.8,14.0,120.0,101.79,80.95
2018,3,1,15,15,14.5,111.0,5.8,14.0,118.0,103.26,82.58
2018,3,1,15,30,18.0,108.0,5.8,14.0,116.0,115.9,93.65
2018,3,1,15,45,37.5,111.5,5.55,13.85,126.0,140.81,115.88
2018,3,1,16,0,57.0,115.0,5.3,13.7,136.0,166.52,138.68
2018,3,1,16,15,72.0,106.0,5.15,13.55,129.0,191.35,160.37
2018,3,1,16,30,87.0,97.0,5.0,13.4,122.0,196.75,165.46
2018,3,1,16,45,80.5,84.5,4.85,13.3,104.0,178.02,148.91
2018,3,1,17,0,74.0,72.0,4.7,13.2,86.0,160.79,132.94
2018,3,1,17,15,45.0,51.5,4.55,13.15,59.0,97.58,77.27
2018,3,1,17,30,16.0,31.0,4.4,13.1,32.0,49.56,32.77
2018,3,1,17,45,14.0,17.0,4.25,13.05,17.5,23.19,0.0
2018,3,1,18,0,12.0,3.0,4.1,13.0,3.0,2.36,0.0
2018,3,1,18,15,6.0,1.5,4.05,12.9,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.5,1.05,8.5,0.5,0.0,0.0
2018,3,2,6,30,0.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,3,2,6,45,0.0,6.5,1.4,9.05,6.5,5.11,0.0
2018,3,2,7,0,0.0,12.0,1.6,9.3,12.0,9.12,0.6
2018,3,2,7,15,0.0,22.5,1.8,9.5,22.5,17.14,9.39
2018,3,2,7,30,0.0,33.0,2.0,9.7,33.0,25.19,17.01
2018,3,2,7,45,0.0,47.5,2.2,9.9,47.5,36.35,27.34
2018,3,2,8,0,0.0,62.0,2.4,10.1,62.0,47.16,37.25
2018,3,2,8,15,2.0,87.5,2.55,10.3,88.0,65.23,53.55
2018,3,2,8,30,4.0,113.0,2.7,10.5,114.0,82.88,69.26
2018,3,2,8,45,43.0,143.0,2.9,10.7,162.0,103.61,82.5
2018,3,2,9,0,82.0,173.0,3.1,10.9,210.0,133.42,104.9
2018,3,2,9,15,95.0,199.0,3.3,11.15,245.5,162.07,127.8
2018,3,2,9,30,108.0,225.0,3.5,11.4,281.0,193.24,153.32
2018,3,2,9,45,190.0,240.0,3.65,11.65,347.5,243.23,192.61
2018,3,2,10,0,272.0,255.0,3.8,11.9,414.0,306.46,243.63
2018,3,2,10,15,248.5,271.0,3.95,12.0,422.5,331.88,266.05
2018,3,2,10,30,225.0,287.0,4.1,12.1,431.0,347.5,280.04
2018,3,2,10,45,325.5,273.0,4.2,12.25,490.0,418.2,337.73
2018,3,2,11,0,426.0,259.0,4.3,12.4,549.0,501.84,405.25
2018,3,2,11,15,593.5,210.5,4.4,12.5,625.0,605.04,488.4
2018,3,2,11,30,761.0,162.0,4.5,12.6,701.0,716.3,576.69
2018,3,2,11,45,563.0,220.0,4.55,12.65,621.5,654.85,528.01
2018,3,2,12,0,365.0,278.0,4.6,12.7,542.0,565.05,456.7
2018,3,2,12,15,302.5,304.0,4.65,12.75,523.0,558.64,451.02
2018,3,2,12,30,240.0,330.0,4.7,12.8,504.0,528.06,426.3
2018,3,2,12,45,200.0,331.0,4.75,12.8,475.0,506.15,408.87
2018,3,2,13,0,160.0,332.0,4.8,12.8,446.0,481.1,388.73
2018,3,2,13,15,137.5,317.0,4.8,12.75,413.5,452.91,366.7
2018,3,2,13,30,115.0,302.0,4.8,12.7,381.0,422.55,342.81
2018,3,2,13,45,92.0,287.5,4.8,12.65,349.5,366.7,298.58
2018,3,2,14,0,69.0,273.0,4.8,12.6,318.0,332.76,271.26
2018,3,2,14,15,43.0,221.0,4.75,12.45,248.5,252.55,206.2
2018,3,2,14,30,17.0,169.0,4.7,12.3,179.0,156.85,127.02
2018,3,2,14,45,10.0,142.5,4.7,12.15,148.5,126.01,101.43
2018,3,2,15,0,3.0,116.0,4.7,12.0,118.0,95.36,75.63
2018,3,2,15,15,1.5,82.5,4.7,12.0,83.5,64.94,49.99
2018,3,2,15,30,0.0,49.0,4.7,12.0,49.0,37.51,26.61
2018,3,2,15,45,2.0,47.0,4.4,11.55,48.0,37.91,27.21
2018,3,2,16,0,4.0,45.0,4.1,11.1,47.0,38.23,27.72
2018,3,2,16,15,36.0,61.0,3.75,10.8,72.0,85.89,70.55
2018,3,2,16,30,68.0,77.0,3.4,10.5,97.0,150.56,127.24
2018,3,2,16,45,44.5,62.0,3.05,10.2,74.0,97.06,80.21
2018,3,2,17,0,21.0,47.0,2.7,9.9,51.0,60.96,47.77
2018,3,2,17,15,11.5,33.5,2.6,9.7,35.5,39.25,28.14
2018,3,2,17,30,2.0,20.0,2.5,9.5,20.0,16.74,7.63
2018,3,2,17,45,1.0,11.0,2.4,9.3,11.0,9.07,0.0
2018,3,2,18,0,0.0,2.0,2.3,9.1,2.0,1.57,0.0
2018,3,2,18,15,0.0,1.0,2.4,9.1,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.5,1.0,6.4,1.5,0.0,0.0
2018,3,3,6,30,9.0,3.0,1.1,6.8,3.0,0.0,0.0
2018,3,3,6,45,108.0,18.5,1.2,7.2,27.0,14.56,0.0
2018,3,3,7,0,207.0,34.0,1.3,7.6,51.0,25.66,13.36
2018,3,3,7,15,328.0,46.0,1.35,7.85,95.0,35.01,25.32
2018,3,3,7,30,449.0,58.0,1.4,8.1,139.0,47.31,37.1
2018,3,3,7,45,527.5,65.5,1.5,8.35,190.0,53.02,42.66
2018,3,3,8,0,606.0,73.0,1.6,8.6,241.0,58.84,48.09
2018,3,3,8,15,480.5,91.5,1.6,8.85,241.0,67.7,56.08
2018,3,3,8,30,355.0,110.0,1.6,9.1,241.0,77.4,64.67
2018,3,3,8,45,223.5,94.5,1.55,9.35,181.0,77.91,56.44
2018,3,3,9,0,92.0,79.0,1.5,9.6,121.0,70.96,51.72
2018,3,3,9,15,394.0,97.0,1.55,9.9,301.0,148.17,103.34
2018,3,3,9,30,696.0,115.0,1.6,10.2,481.0,267.39,192.38
2018,3,3,9,45,707.5,127.5,1.6,10.5,523.0,330.27,247.89
2018,3,3,10,0,719.0,140.0,1.6,10.8,565.0,394.14,303.65
2018,3,3,10,15,579.0,164.0,1.7,11.05,518.0,402.07,316.52
2018,3,3,10,30,439.0,188.0,1.8,11.3,471.0,387.88,309.63
2018,3,3,10,45,252.5,152.5,1.9,11.55,316.5,284.75,230.3
2018,3,3,11,0,66.0,117.0,2.0,11.8,162.0,141.07,113.19
2018,3,3,11,15,281.5,162.0,2.1,11.9,361.5,349.3,285.15
2018,3,3,11,30,497.0,207.0,2.2,12.0,561.0,563.51,452.73
2018,3,3,11,45,421.5,215.5,2.3,12.05,518.5,543.55,436.29
2018,3,3,12,0,346.0,224.0,2.4,12.1,476.0,515.67,414.82
2018,3,3,12,15,193.0,169.0,2.5,12.1,309.5,332.66,271.36
2018,3,3,12,30,40.0,114.0,2.6,12.1,143.0,141.51,113.7
2018,3,3,12,45,73.5,191.5,2.7,12.1,244.5,250.03,203.54
2018,3,3,13,0,107.0,269.0,2.8,12.1,346.0,364.99,295.64
2018,3,3,13,15,143.5,276.0,2.85,12.0,376.5,414.26,335.5
2018,3,3,13,30,180.0,283.0,2.9,11.9,407.0,465.09,376.58
2018,3,3,13,45,290.5,266.5,2.95,11.8,459.0,589.05,475.49
2018,3,3,14,0,401.0,250.0,3.0,11.7,511.0,715.03,573.0
2018,3,3,14,15,409.0,232.5,3.0,11.5,488.5,711.94,571.83
2018,3,3,14,30,417.0,215.0,3.0,11.3,466.0,706.26,569.81
2018,3,3,14,45,378.0,208.0,3.0,11.1,425.0,635.92,518.31
2018,3,3,15,0,339.0,201.0,3.0,10.9,384.0,590.2,484.51
2018,3,3,15,15,386.5,180.5,3.0,10.9,373.0,639.43,524.96
2018,3,3,15,30,434.0,160.0,3.0,10.9,362.0,660.07,543.39
2018,3,3,15,45,445.5,137.5,2.9,10.4,326.0,638.83,529.72
2018,3,3,16,0,457.0,115.0,2.8,9.9,290.0,614.23,512.61
2018,3,3,16,15,355.5,106.0,2.55,9.5,231.0,499.06,421.25
2018,3,3,16,30,254.0,97.0,2.3,9.1,172.0,365.47,311.85
2018,3,3,16,45,170.0,79.5,2.0,8.75,125.5,264.56,225.93
2018,3,3,17,0,86.0,62.0,1.7,8.4,79.0,151.34,127.28
2018,3,3,17,15,43.5,44.0,1.6,8.1,52.5,93.96,75.83
2018,3,3,17,30,1.0,26.0,1.5,7.8,26.0,21.28,11.48
2018,3,3,17,45,5.0,15.0,1.35,7.45,15.0,17.26,0.0
2018,3,3,18,0,9.0,4.0,1.2,7.1,4.0,9.04,0.0
2018,3,3,18,15,4.5,2.0,1.15,6.95,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
