Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,6,15,19.0,3.0,0.7,5.5,2.5,0.0,0.0
2018,3,4,6,30,38.0,6.0,0.7,5.8,5.0,0.0,0.0
2018,3,4,6,45,163.0,18.5,0.7,6.15,30.5,14.56,0.0
2018,3,4,7,0,288.0,31.0,0.7,6.5,56.0,25.68,14.44
2018,3,4,7,15,422.0,40.0,0.8,6.9,104.0,33.08,23.86
2018,3,4,7,30,556.0,49.0,0.9,7.3,152.0,40.76,31.4
2018,3,4,7,45,640.0,53.0,1.0,7.75,206.5,44.35,34.94
2018,3,4,8,0,724.0,57.0,1.1,8.2,261.0,52.11,42.09
2018,3,4,8,15,769.0,61.0,1.2,8.75,314.5,55.83,45.37
2018,3,4,8,30,814.0,65.0,1.3,9.3,368.0,59.58,48.58
2018,3,4,8,45,844.5,67.0,1.4,9.8,418.0,93.48,54.51
2018,3,4,9,0,875.0,69.0,1.5,10.3,468.0,162.31,95.04
2018,3,4,9,15,892.0,72.0,1.55,10.8,513.0,227.71,146.75
2018,3,4,9,30,909.0,75.0,1.6,11.3,558.0,294.58,205.36
2018,3,4,9,45,920.5,78.0,1.6,11.75,597.0,360.94,265.07
2018,3,4,10,0,932.0,81.0,1.6,12.2,636.0,427.56,324.11
2018,3,4,10,15,943.0,82.5,1.65,12.55,669.5,492.64,380.53
2018,3,4,10,30,954.0,84.0,1.7,12.9,703.0,557.31,434.7
2018,3,4,10,45,961.5,85.0,1.7,13.3,728.5,618.89,484.27
2018,3,4,11,0,969.0,86.0,1.7,13.7,754.0,679.1,530.97
2018,3,4,11,15,972.0,86.5,1.75,13.9,770.5,734.21,573.19
2018,3,4,11,30,975.0,87.0,1.8,14.1,787.0,786.94,612.56
2018,3,4,11,45,976.5,87.5,1.8,14.35,795.5,835.95,645.8
2018,3,4,12,0,978.0,88.0,1.8,14.6,804.0,882.02,676.3
2018,3,4,12,15,975.0,89.5,1.9,14.7,804.0,922.23,704.06
2018,3,4,12,30,972.0,91.0,2.0,14.8,804.0,958.85,729.4
2018,3,4,12,45,965.5,92.5,2.05,14.9,795.0,988.56,749.53
2018,3,4,13,0,959.0,94.0,2.1,15.0,786.0,1014.25,767.11
2018,3,4,13,15,955.5,93.5,2.1,15.05,770.5,1036.52,782.05
2018,3,4,13,30,952.0,93.0,2.1,15.1,755.0,1054.74,794.46
2018,3,4,13,45,947.0,91.5,2.15,15.1,731.5,1066.19,803.43
2018,3,4,14,0,942.0,90.0,2.2,15.1,708.0,1073.45,809.9
2018,3,4,14,15,932.0,89.0,2.25,14.95,677.0,1072.03,811.33
2018,3,4,14,30,922.0,88.0,2.3,14.8,646.0,1066.46,810.28
2018,3,4,14,45,907.5,86.0,2.3,14.7,607.0,1050.99,802.0
2018,3,4,15,0,893.0,84.0,2.3,14.6,568.0,1031.62,791.3
2018,3,4,15,15,873.5,81.0,2.3,14.6,523.5,1014.55,781.93
2018,3,4,15,30,854.0,78.0,2.3,14.6,479.0,981.32,761.4
2018,3,4,15,45,825.5,75.0,2.2,14.05,430.0,936.08,732.76
2018,3,4,16,0,797.0,72.0,2.1,13.5,381.0,888.27,701.72
2018,3,4,16,15,756.5,68.0,1.85,12.65,329.0,825.81,658.33
2018,3,4,16,30,716.0,64.0,1.6,11.8,277.0,762.11,612.45
2018,3,4,16,45,654.0,58.0,1.35,10.95,224.5,685.12,554.41
2018,3,4,17,0,592.0,52.0,1.1,10.1,172.0,602.47,488.97
2018,3,4,17,15,465.5,43.5,1.1,9.45,121.0,468.12,381.27
2018,3,4,17,30,339.0,35.0,1.1,8.8,70.0,342.19,267.89
2018,3,4,17,45,201.0,22.0,1.1,8.2,39.5,194.82,0.0
2018,3,4,18,0,63.0,9.0,1.1,7.6,9.0,48.22,0.0
2018,3,4,18,15,31.5,4.5,1.1,7.65,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.2,2.85,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.3,3.9,6.0,0.0,0.0
2018,3,5,6,45,190.0,20.0,1.45,4.9,34.5,15.74,0.0
2018,3,5,7,0,335.0,33.0,1.6,5.9,63.0,27.49,16.63
2018,3,5,7,15,461.5,41.5,1.7,6.75,112.5,34.49,25.18
2018,3,5,7,30,588.0,50.0,1.8,7.6,162.0,41.78,32.29
2018,3,5,7,45,659.5,55.0,1.95,8.45,216.0,46.05,36.38
2018,3,5,8,0,731.0,60.0,2.1,9.3,270.0,54.62,44.15
2018,3,5,8,15,771.5,64.0,2.05,10.15,322.5,58.21,47.24
2018,3,5,8,30,812.0,68.0,2.0,11.0,375.0,61.83,50.24
2018,3,5,8,45,839.0,71.5,1.95,11.9,424.5,96.73,56.87
2018,3,5,9,0,866.0,75.0,1.9,12.8,474.0,161.48,93.83
2018,3,5,9,15,888.0,77.0,1.8,13.5,520.5,231.07,148.27
2018,3,5,9,30,910.0,79.0,1.7,14.2,567.0,298.29,206.1
2018,3,5,9,45,926.5,80.0,1.55,14.9,607.0,364.75,264.59
2018,3,5,10,0,943.0,81.0,1.4,15.6,647.0,431.98,322.49
2018,3,5,10,15,953.0,83.0,1.35,16.0,680.5,497.74,377.99
2018,3,5,10,30,963.0,85.0,1.3,16.4,714.0,562.97,430.85
2018,3,5,10,45,969.5,85.0,1.25,16.85,738.5,623.62,478.11
2018,3,5,11,0,976.0,85.0,1.2,17.3,763.0,682.72,522.23
2018,3,5,11,15,978.5,86.0,1.2,17.6,779.5,738.31,562.93
2018,3,5,11,30,981.0,87.0,1.2,17.9,796.0,791.48,600.61
2018,3,5,11,45,983.0,87.5,1.15,18.15,805.0,841.13,632.34
2018,3,5,12,0,985.0,88.0,1.1,18.4,814.0,887.86,661.27
2018,3,5,12,15,985.5,88.0,1.05,18.55,815.0,929.7,686.77
2018,3,5,12,30,986.0,88.0,1.0,18.7,816.0,968.1,709.76
2018,3,5,12,45,985.0,87.0,1.0,18.85,808.0,1000.45,729.65
2018,3,5,13,0,984.0,86.0,1.0,19.0,800.0,1028.93,747.14
2018,3,5,13,15,978.5,85.5,1.0,19.05,783.0,1049.67,760.14
2018,3,5,13,30,973.0,85.0,1.0,19.1,766.0,1066.17,770.71
2018,3,5,13,45,964.0,84.5,1.0,19.1,740.5,1074.92,776.82
2018,3,5,14,0,955.0,84.0,1.0,19.1,715.0,1079.32,780.52
2018,3,5,14,15,944.5,83.0,1.0,19.0,683.0,1077.3,780.79
2018,3,5,14,30,934.0,82.0,1.0,18.9,651.0,1071.07,778.7
2018,3,5,14,45,919.0,80.5,1.0,18.8,612.0,1055.5,770.95
2018,3,5,15,0,904.0,79.0,1.0,18.7,573.0,1036.02,760.95
2018,3,5,15,15,864.5,77.5,1.0,18.7,519.5,1000.4,740.35
2018,3,5,15,30,825.0,76.0,1.0,18.7,466.0,949.3,709.6
2018,3,5,15,45,797.5,72.0,0.95,18.15,417.5,904.2,682.89
2018,3,5,16,0,770.0,68.0,0.9,17.6,369.0,856.69,653.74
2018,3,5,16,15,697.0,67.5,0.85,16.75,312.0,769.21,596.52
2018,3,5,16,30,624.0,67.0,0.8,15.9,255.0,690.0,542.99
2018,3,5,16,45,557.0,61.5,0.8,15.05,206.0,604.88,482.61
2018,3,5,17,0,490.0,56.0,0.8,14.2,157.0,521.9,420.04
2018,3,5,17,15,379.5,46.0,0.85,13.55,110.5,402.28,324.94
2018,3,5,17,30,269.0,36.0,0.9,12.9,64.0,290.65,226.15
2018,3,5,17,45,175.0,22.5,0.95,12.25,37.0,180.69,7.35
2018,3,5,18,0,81.0,9.0,1.0,11.6,10.0,59.85,0.0
2018,3,5,18,15,40.5,4.5,1.05,11.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,6,15,21.0,3.0,1.1,7.95,3.0,0.0,0.0
2018,3,6,6,30,42.0,6.0,1.1,8.7,6.0,4.72,0.0
2018,3,6,6,45,114.0,19.5,1.1,9.45,28.5,14.77,0.0
2018,3,6,7,0,186.0,33.0,1.1,10.2,51.0,24.92,14.77
2018,3,6,7,15,242.0,48.5,1.25,11.0,86.5,36.31,26.43
2018,3,6,7,30,298.0,64.0,1.4,11.8,122.0,47.5,36.87
2018,3,6,7,45,408.0,73.0,1.6,12.6,177.5,54.64,43.46
2018,3,6,8,0,518.0,82.0,1.8,13.4,233.0,64.35,52.1
2018,3,6,8,15,599.0,85.0,2.0,14.3,290.5,66.6,53.88
2018,3,6,8,30,680.0,88.0,2.2,15.2,348.0,69.15,55.83
2018,3,6,8,45,683.5,98.5,2.4,16.15,388.5,103.33,65.06
2018,3,6,9,0,687.0,109.0,2.6,17.1,429.0,161.31,99.69
2018,3,6,9,15,621.0,137.0,2.75,17.75,447.0,220.04,148.72
2018,3,6,9,30,555.0,165.0,2.9,18.4,465.0,266.73,191.48
2018,3,6,9,45,724.5,128.5,3.1,19.05,549.0,336.48,245.97
2018,3,6,10,0,894.0,92.0,3.3,19.7,633.0,422.98,315.47
2018,3,6,10,15,924.0,88.0,3.35,20.05,672.5,489.66,372.12
2018,3,6,10,30,954.0,84.0,3.4,20.4,712.0,557.91,428.48
2018,3,6,10,45,959.5,84.5,3.45,20.75,736.0,617.93,477.06
2018,3,6,11,0,965.0,85.0,3.5,21.1,760.0,676.32,522.85
2018,3,6,11,15,968.5,86.0,3.45,21.35,777.0,731.98,565.04
2018,3,6,11,30,972.0,87.0,3.4,21.6,794.0,785.35,604.3
2018,3,6,11,45,877.0,126.0,3.4,21.85,769.5,806.65,618.32
2018,3,6,12,0,782.0,165.0,3.4,22.1,745.0,815.53,623.12
2018,3,6,12,15,761.0,173.0,3.3,22.25,738.0,842.46,641.37
2018,3,6,12,30,740.0,181.0,3.2,22.4,731.0,865.13,655.96
2018,3,6,12,45,719.5,187.0,3.15,22.55,717.0,882.0,666.89
2018,3,6,13,0,699.0,193.0,3.1,22.7,703.0,894.65,675.04
2018,3,6,13,15,726.5,177.0,2.9,22.7,697.5,926.97,695.98
2018,3,6,13,30,754.0,161.0,2.7,22.7,692.0,956.29,714.44
2018,3,6,13,45,809.0,135.5,2.55,22.7,688.0,990.95,736.68
2018,3,6,14,0,864.0,110.0,2.4,22.7,684.0,1031.14,762.24
2018,3,6,14,15,815.0,115.5,2.2,22.55,637.5,997.1,738.95
2018,3,6,14,30,766.0,121.0,2.0,22.4,591.0,958.5,713.39
2018,3,6,14,45,805.0,102.0,1.85,22.25,569.0,978.21,726.94
2018,3,6,15,0,844.0,83.0,1.7,22.1,547.0,992.26,736.06
2018,3,6,15,15,840.0,78.5,1.7,22.1,510.0,976.51,727.45
2018,3,6,15,30,836.0,74.0,1.7,22.1,473.0,957.05,716.74
2018,3,6,15,45,819.5,70.5,1.3,21.35,428.5,923.13,692.71
2018,3,6,16,0,803.0,67.0,0.9,20.6,384.0,886.29,665.77
2018,3,6,16,15,730.0,66.0,0.75,19.7,324.5,797.42,607.3
2018,3,6,16,30,657.0,65.0,0.6,18.8,265.0,716.18,552.42
2018,3,6,16,45,526.5,63.5,0.5,17.85,205.0,580.29,456.15
2018,3,6,17,0,396.0,62.0,0.4,16.9,145.0,444.46,354.83
2018,3,6,17,15,335.0,49.0,0.45,16.25,105.5,366.07,292.81
2018,3,6,17,30,274.0,36.0,0.5,15.6,66.0,292.97,226.28
2018,3,6,17,45,158.5,22.5,0.55,14.9,37.5,169.74,32.64
2018,3,6,18,0,43.0,9.0,0.6,14.2,9.0,35.03,0.0
2018,3,6,18,15,21.5,4.5,0.6,14.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.2,13.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,4.5,1.5,1.15,10.6,1.5,0.0,0.0
2018,3,7,6,30,9.0,3.0,1.1,10.8,3.0,2.36,0.0
2018,3,7,6,45,4.5,10.0,1.05,11.0,10.0,7.85,0.0
2018,3,7,7,0,0.0,17.0,1.0,11.2,17.0,12.93,5.12
2018,3,7,7,15,0.0,26.5,1.05,11.85,26.5,20.2,12.23
2018,3,7,7,30,0.0,36.0,1.1,12.5,36.0,27.49,19.01
2018,3,7,7,45,1.5,50.5,1.2,13.2,51.0,38.67,29.15
2018,3,7,8,0,3.0,65.0,1.3,13.9,66.0,49.59,38.88
2018,3,7,8,15,11.0,66.5,1.5,14.6,70.5,51.16,40.13
2018,3,7,8,30,19.0,68.0,1.7,15.3,75.0,52.13,40.79
2018,3,7,8,45,9.5,72.0,1.9,16.0,75.5,55.77,41.44
2018,3,7,9,0,0.0,76.0,2.1,16.7,76.0,58.37,43.6
2018,3,7,9,15,12.5,126.5,2.3,17.55,133.5,98.07,75.66
2018,3,7,9,30,25.0,177.0,2.5,18.4,191.0,139.19,108.33
2018,3,7,9,45,186.0,209.5,2.65,19.2,322.5,219.8,168.23
2018,3,7,10,0,347.0,242.0,2.8,20.0,454.0,323.99,247.74
2018,3,7,10,15,427.5,235.0,2.85,20.5,509.5,387.03,297.2
2018,3,7,10,30,508.0,228.0,2.9,21.0,565.0,454.21,349.78
2018,3,7,10,45,600.0,206.0,2.95,21.5,618.0,527.5,406.45
2018,3,7,11,0,692.0,184.0,3.0,22.0,671.0,604.84,465.27
2018,3,7,11,15,825.0,135.5,3.05,22.25,729.5,688.87,529.13
2018,3,7,11,30,958.0,87.0,3.1,22.5,788.0,775.64,594.01
2018,3,7,11,45,960.5,87.0,3.15,22.8,797.0,824.06,626.81
2018,3,7,12,0,963.0,87.0,3.2,23.1,806.0,869.64,657.29
2018,3,7,12,15,964.0,87.0,3.2,23.2,807.0,910.93,684.81
2018,3,7,12,30,965.0,87.0,3.2,23.3,808.0,948.9,709.94
2018,3,7,12,45,965.5,85.5,3.2,23.4,800.5,981.28,731.27
2018,3,7,13,0,966.0,84.0,3.2,23.5,793.0,1009.93,750.14
2018,3,7,13,15,963.0,83.0,3.15,23.45,777.5,1031.92,764.7
2018,3,7,13,30,960.0,82.0,3.1,23.4,762.0,1049.81,776.72
2018,3,7,13,45,954.0,81.0,3.05,23.35,738.0,1060.56,784.21
2018,3,7,14,0,948.0,80.0,3.0,23.3,714.0,1067.08,789.16
2018,3,7,14,15,938.0,78.5,2.9,23.1,682.0,1064.67,788.47
2018,3,7,14,30,928.0,77.0,2.8,22.9,650.0,1058.06,785.26
2018,3,7,14,45,914.5,76.0,2.75,22.7,612.0,1044.42,778.12
2018,3,7,15,0,901.0,75.0,2.7,22.5,574.0,1026.9,768.6
2018,3,7,15,15,882.5,72.5,2.7,22.5,529.5,998.67,751.91
2018,3,7,15,30,864.0,70.0,2.7,22.5,485.0,967.08,732.92
2018,3,7,15,45,838.0,67.5,2.4,21.6,436.5,936.48,714.12
2018,3,7,16,0,812.0,65.0,2.1,20.7,388.0,891.49,684.83
2018,3,7,16,15,774.0,61.0,1.9,19.55,336.0,831.08,645.55
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,769.55,603.93
2018,3,7,16,45,672.0,53.0,1.45,17.25,231.0,684.76,542.71
2018,3,7,17,0,608.0,49.0,1.2,16.1,178.0,609.22,485.17
2018,3,7,17,15,502.5,41.5,1.25,15.3,128.5,492.7,394.3
2018,3,7,17,30,397.0,34.0,1.3,14.5,79.0,383.46,299.96
2018,3,7,17,45,232.5,21.5,1.35,13.75,44.5,221.79,71.97
2018,3,7,18,0,68.0,9.0,1.4,13.0,10.0,51.17,0.0
2018,3,7,18,15,34.0,4.5,1.35,12.8,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,15.0,4.0,0.5,13.1,4.0,0.0,0.0
2018,3,8,6,30,30.0,8.0,0.4,13.6,8.0,6.29,0.0
2018,3,8,6,45,86.5,23.0,0.35,14.05,30.5,17.18,0.0
2018,3,8,7,0,143.0,38.0,0.3,14.5,53.0,28.31,18.0
2018,3,8,7,15,195.5,54.5,0.3,14.95,87.5,40.35,29.71
2018,3,8,7,30,248.0,71.0,0.3,15.4,122.0,51.84,40.28
2018,3,8,7,45,292.0,87.5,0.3,15.9,163.5,63.11,50.4
2018,3,8,8,0,336.0,104.0,0.3,16.4,205.0,74.09,59.99
2018,3,8,8,15,344.0,123.0,0.5,16.95,242.5,85.84,70.03
2018,3,8,8,30,352.0,142.0,0.7,17.5,280.0,99.29,81.34
2018,3,8,8,45,372.0,158.5,0.9,18.05,321.0,124.4,88.94
2018,3,8,9,0,392.0,175.0,1.1,18.6,362.0,168.77,116.87
2018,3,8,9,15,492.5,166.5,1.25,19.1,423.5,214.03,147.7
2018,3,8,9,30,593.0,158.0,1.4,19.6,485.0,274.51,194.09
2018,3,8,9,45,669.0,146.0,1.55,20.05,538.5,332.85,241.66
2018,3,8,10,0,745.0,134.0,1.7,20.5,592.0,399.27,296.1
2018,3,8,10,15,814.0,117.0,1.8,20.8,641.0,467.17,351.51
2018,3,8,10,30,883.0,100.0,1.9,21.1,690.0,537.05,407.59
2018,3,8,10,45,906.0,96.0,2.0,21.45,720.0,599.13,456.64
2018,3,8,11,0,929.0,92.0,2.1,21.8,750.0,661.4,504.44
2018,3,8,11,15,935.0,92.0,2.2,22.05,767.5,716.01,545.59
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,768.62,584.32
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,816.48,617.29
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,861.64,647.68
2018,3,8,12,15,949.5,90.0,2.6,22.8,803.5,901.98,675.3
2018,3,8,12,30,950.0,90.0,2.7,22.8,804.0,939.01,700.69
2018,3,8,12,45,949.0,89.5,2.75,22.85,796.5,970.66,721.96
2018,3,8,13,0,948.0,89.0,2.8,22.9,789.0,998.59,740.85
2018,3,8,13,15,945.0,88.0,2.8,22.8,773.5,1020.2,755.67
2018,3,8,13,30,942.0,87.0,2.8,22.7,758.0,1037.79,768.03
2018,3,8,13,45,936.0,86.0,2.75,22.65,734.5,1048.3,775.31
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,1054.65,780.08
2018,3,8,14,15,921.0,84.0,2.65,22.4,680.0,1053.79,780.82
2018,3,8,14,30,912.0,83.0,2.6,22.2,649.0,1048.82,779.13
2018,3,8,14,45,897.5,81.5,2.55,22.0,610.5,1033.6,770.88
2018,3,8,15,0,883.0,80.0,2.5,21.8,572.0,1014.54,760.3
2018,3,8,15,15,864.0,78.0,2.5,21.8,528.5,986.69,743.85
2018,3,8,15,30,845.0,76.0,2.5,21.8,485.0,967.47,733.2
2018,3,8,15,45,819.5,72.5,2.25,21.1,436.5,924.47,705.63
2018,3,8,16,0,794.0,69.0,2.0,20.4,388.0,878.91,675.9
2018,3,8,16,15,759.5,65.0,1.75,19.5,337.5,822.12,637.93
2018,3,8,16,30,725.0,61.0,1.5,18.6,287.0,763.97,597.62
2018,3,8,16,45,621.0,60.5,1.25,17.65,229.0,656.56,519.73
2018,3,8,17,0,517.0,60.0,1.0,16.7,171.0,546.85,436.75
2018,3,8,17,15,338.0,50.5,1.0,15.95,115.0,368.65,297.83
2018,3,8,17,30,159.0,41.0,1.0,15.2,59.0,196.17,154.01
2018,3,8,17,45,126.5,26.0,1.0,14.45,36.0,155.15,63.54
2018,3,8,18,0,94.0,11.0,1.0,13.7,13.0,69.46,0.0
2018,3,8,18,15,47.0,5.5,1.0,13.45,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,42.5,5.0,0.75,11.45,5.5,0.0,0.0
2018,3,9,6,30,85.0,10.0,0.9,11.9,11.0,7.87,0.0
2018,3,9,6,45,237.0,21.5,1.05,12.3,43.5,17.77,0.0
2018,3,9,7,0,389.0,33.0,1.2,12.7,76.0,27.41,17.59
2018,3,9,7,15,486.0,40.5,1.1,13.35,123.5,33.64,24.04
2018,3,9,7,30,583.0,48.0,1.0,14.0,171.0,40.05,30.09
2018,3,9,7,45,339.0,54.5,0.95,14.7,130.5,42.08,32.02
2018,3,9,8,0,95.0,61.0,0.9,15.4,90.0,44.57,34.2
2018,3,9,8,15,48.5,84.5,1.0,16.05,99.5,63.53,50.81
2018,3,9,8,30,2.0,108.0,1.1,16.7,109.0,80.31,65.19
2018,3,9,8,45,11.5,129.0,1.25,17.35,134.5,96.0,74.56
2018,3,9,9,0,21.0,150.0,1.4,18.0,160.0,113.64,88.01
2018,3,9,9,15,67.0,187.5,1.5,18.4,224.0,149.61,114.79
2018,3,9,9,30,113.0,225.0,1.6,18.8,288.0,195.35,149.64
2018,3,9,9,45,123.0,243.5,1.75,19.25,316.0,223.92,172.32
2018,3,9,10,0,133.0,262.0,1.9,19.7,344.0,254.17,196.34
2018,3,9,10,15,215.5,269.5,1.85,19.9,411.0,309.59,239.07
2018,3,9,10,30,298.0,277.0,1.8,20.1,478.0,380.89,293.93
2018,3,9,10,45,388.0,271.5,1.8,20.35,542.5,449.99,346.82
2018,3,9,11,0,478.0,266.0,1.8,20.6,607.0,538.06,412.82
2018,3,9,11,15,609.0,222.0,1.85,20.75,666.5,624.47,477.58
2018,3,9,11,30,740.0,178.0,1.9,20.9,726.0,716.31,545.22
2018,3,9,11,45,783.0,162.5,2.0,21.1,748.5,774.47,587.27
2018,3,9,12,0,826.0,147.0,2.1,21.3,771.0,828.15,625.52
2018,3,9,12,15,681.0,207.5,2.2,21.35,722.0,807.98,610.21
2018,3,9,12,30,536.0,268.0,2.3,21.4,673.0,762.29,577.0
2018,3,9,12,45,482.5,285.0,2.35,21.45,647.0,753.88,571.14
2018,3,9,13,0,429.0,302.0,2.4,21.5,621.0,740.24,561.17
2018,3,9,13,15,447.0,289.0,2.4,21.35,615.0,761.79,577.92
2018,3,9,13,30,465.0,276.0,2.4,21.2,609.0,781.42,593.1
2018,3,9,13,45,456.5,270.0,2.4,21.0,588.0,779.55,592.9
2018,3,9,14,0,448.0,264.0,2.4,20.8,567.0,774.93,591.06
2018,3,9,14,15,402.5,262.5,2.35,20.55,525.5,711.3,547.21
2018,3,9,14,30,357.0,261.0,2.3,20.3,484.0,669.27,517.99
2018,3,9,14,45,287.0,256.0,2.25,20.1,428.5,596.48,465.17
2018,3,9,15,0,217.0,251.0,2.2,19.9,373.0,498.49,392.93
2018,3,9,15,15,205.0,231.0,2.2,19.9,339.0,465.59,369.72
2018,3,9,15,30,193.0,211.0,2.2,19.9,305.0,431.8,345.11
2018,3,9,15,45,204.5,188.5,2.1,19.2,279.5,416.97,336.19
2018,3,9,16,0,216.0,166.0,2.0,18.5,254.0,422.24,342.18
2018,3,9,16,15,184.0,146.0,1.8,17.75,214.0,345.26,282.64
2018,3,9,16,30,152.0,126.0,1.6,17.0,174.0,291.01,239.66
2018,3,9,16,45,121.5,104.5,1.45,16.25,138.5,237.04,195.64
2018,3,9,17,0,91.0,83.0,1.3,15.5,103.0,184.31,151.32
2018,3,9,17,15,67.5,63.0,1.2,15.0,75.5,141.08,113.79
2018,3,9,17,30,44.0,43.0,1.1,14.5,48.0,98.61,75.62
2018,3,9,17,45,30.5,26.5,1.05,13.95,29.0,65.16,28.49
2018,3,9,18,0,17.0,10.0,1.0,13.4,10.0,18.84,0.0
2018,3,9,18,15,8.5,5.0,0.95,13.25,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.35,11.35,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.5,2.0,1.57,0.0
2018,3,10,6,45,0.0,5.5,0.2,11.7,5.5,4.16,0.0
2018,3,10,7,0,0.0,9.0,0.1,11.9,9.0,6.82,0.23
2018,3,10,7,15,0.0,12.5,0.25,12.1,12.5,9.48,2.83
2018,3,10,7,30,0.0,16.0,0.4,12.3,16.0,12.15,5.34
2018,3,10,7,45,0.0,40.0,0.55,12.55,40.0,30.54,22.01
2018,3,10,8,0,0.0,64.0,0.7,12.8,64.0,49.01,38.59
2018,3,10,8,15,1.0,93.0,0.85,13.05,93.5,69.6,56.8
2018,3,10,8,30,2.0,122.0,1.0,13.3,123.0,89.57,74.2
2018,3,10,8,45,1.5,102.0,1.1,13.55,102.5,77.17,60.06
2018,3,10,9,0,1.0,82.0,1.2,13.8,82.0,63.15,48.04
2018,3,10,9,15,0.5,72.5,1.3,14.15,72.5,55.79,41.67
2018,3,10,9,30,0.0,63.0,1.4,14.5,63.0,48.37,35.29
2018,3,10,9,45,0.0,55.5,1.5,14.85,55.5,42.61,30.31
2018,3,10,10,0,0.0,48.0,1.6,15.2,48.0,36.85,25.36
2018,3,10,10,15,1.5,85.0,1.7,15.4,86.0,66.17,49.68
2018,3,10,10,30,3.0,122.0,1.8,15.6,124.0,95.66,73.82
2018,3,10,10,45,4.5,148.5,1.9,15.8,151.5,117.49,91.46
2018,3,10,11,0,6.0,175.0,2.0,16.0,179.0,139.87,109.43
2018,3,10,11,15,3.0,136.0,2.05,16.25,138.0,107.66,83.08
2018,3,10,11,30,0.0,97.0,2.1,16.5,97.0,75.02,56.31
2018,3,10,11,45,1.0,124.5,2.15,16.7,125.5,97.62,74.73
2018,3,10,12,0,2.0,152.0,2.2,16.9,154.0,120.79,93.42
2018,3,10,12,15,4.0,174.0,2.15,16.95,177.5,140.91,109.63
2018,3,10,12,30,6.0,196.0,2.1,17.0,201.0,161.69,126.29
2018,3,10,12,45,3.0,158.5,2.0,17.1,161.0,128.09,99.18
2018,3,10,13,0,0.0,121.0,1.9,17.2,121.0,94.55,72.0
2018,3,10,13,15,0.0,110.0,1.85,17.05,110.0,85.61,64.88
2018,3,10,13,30,0.0,99.0,1.8,16.9,99.0,76.66,57.68
2018,3,10,13,45,0.0,91.5,1.75,16.75,91.5,70.63,52.85
2018,3,10,14,0,0.0,84.0,1.7,16.6,84.0,64.77,48.15
2018,3,10,14,15,0.0,90.0,1.7,16.5,90.0,69.4,52.08
2018,3,10,14,30,0.0,96.0,1.7,16.4,96.0,74.17,56.15
2018,3,10,14,45,0.0,94.5,1.65,16.25,94.5,72.97,55.32
2018,3,10,15,0,0.0,93.0,1.6,16.1,93.0,71.81,54.53
2018,3,10,15,15,0.0,95.5,1.6,16.1,95.5,74.17,56.66
2018,3,10,15,30,0.0,98.0,1.6,16.1,98.0,76.81,59.03
2018,3,10,15,45,0.0,91.0,1.35,15.75,91.0,71.17,54.57
2018,3,10,16,0,0.0,84.0,1.1,15.4,84.0,65.6,50.12
2018,3,10,16,15,0.0,70.5,0.95,15.1,70.5,54.09,40.57
2018,3,10,16,30,0.0,57.0,0.8,14.8,57.0,43.65,31.81
2018,3,10,16,45,0.0,34.5,0.65,14.5,34.5,26.31,17.0
2018,3,10,17,0,0.0,12.0,0.5,14.2,12.0,9.1,2.18
2018,3,10,17,15,0.0,9.5,0.5,14.0,9.5,7.2,0.47
2018,3,10,17,30,0.0,7.0,0.5,13.8,7.0,5.3,0.0
2018,3,10,17,45,5.0,5.0,0.5,13.65,5.0,7.37,0.0
2018,3,10,18,0,10.0,3.0,0.5,13.5,3.0,8.8,0.0
2018,3,10,18,15,5.0,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,41.5,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,83.0,12.0,1.5,10.6,14.0,9.44,0.0
2018,3,11,6,45,208.0,25.5,1.5,10.85,46.5,20.99,6.07
2018,3,11,7,0,333.0,39.0,1.5,11.1,79.0,32.03,22.05
2018,3,11,7,15,400.0,46.5,1.5,11.6,118.0,37.76,27.97
2018,3,11,7,30,467.0,54.0,1.5,12.1,157.0,43.56,33.51
2018,3,11,7,45,233.5,75.5,1.5,12.6,127.0,55.76,44.57
2018,3,11,8,0,0.0,97.0,1.5,13.1,97.0,71.4,58.45
2018,3,11,8,15,16.0,124.0,1.45,13.85,130.5,90.03,74.62
2018,3,11,8,30,32.0,151.0,1.4,14.6,164.0,104.96,87.23
2018,3,11,8,45,99.0,163.0,1.35,15.35,210.5,117.35,90.61
2018,3,11,9,0,166.0,175.0,1.3,16.1,257.0,144.35,107.57
2018,3,11,9,15,359.5,168.5,1.15,17.05,366.0,190.45,135.53
2018,3,11,9,30,553.0,162.0,1.0,18.0,475.0,264.14,188.01
2018,3,11,9,45,715.0,128.0,0.85,18.9,560.5,333.43,240.38
2018,3,11,10,0,877.0,94.0,0.7,19.8,646.0,419.56,306.28
2018,3,11,10,15,897.0,92.5,0.6,20.3,681.5,483.03,357.03
2018,3,11,10,30,917.0,91.0,0.5,20.8,717.0,547.06,406.04
2018,3,11,10,45,923.5,92.5,0.4,21.25,741.5,606.5,449.54
2018,3,11,11,0,930.0,94.0,0.3,21.7,766.0,664.53,489.92
2018,3,11,11,15,934.0,94.5,0.35,22.0,782.5,718.3,528.08
2018,3,11,11,30,938.0,95.0,0.4,22.3,799.0,769.88,563.72
2018,3,11,11,45,939.5,96.5,0.45,22.55,808.0,818.12,594.94
2018,3,11,12,0,941.0,98.0,0.5,22.8,817.0,863.55,623.53
2018,3,11,12,15,890.5,120.5,0.55,22.95,801.0,882.76,635.6
2018,3,11,12,30,840.0,143.0,0.6,23.1,785.0,907.67,651.74
2018,3,11,12,45,777.5,169.0,0.65,23.25,758.5,915.67,657.22
2018,3,11,13,0,715.0,195.0,0.7,23.4,732.0,910.74,654.93
2018,3,11,13,15,713.0,190.0,0.7,23.4,716.0,926.26,665.28
2018,3,11,13,30,711.0,185.0,0.7,23.4,700.0,938.27,673.23
2018,3,11,13,45,717.5,174.0,0.7,23.45,679.5,948.85,680.36
2018,3,11,14,0,724.0,163.0,0.7,23.5,659.0,955.77,685.37
2018,3,11,14,15,708.5,158.0,0.7,23.3,625.0,943.28,679.08
2018,3,11,14,30,693.0,153.0,0.7,23.1,591.0,927.1,670.83
2018,3,11,14,45,650.5,155.5,0.65,22.95,547.5,888.18,647.03
2018,3,11,15,0,608.0,158.0,0.6,22.8,504.0,845.93,621.2
2018,3,11,15,15,574.5,153.0,0.6,22.8,460.0,802.02,594.54
2018,3,11,15,30,541.0,148.0,0.6,22.8,416.0,746.79,559.82
2018,3,11,15,45,622.0,119.0,0.65,22.15,398.0,794.04,596.27
2018,3,11,16,0,703.0,90.0,0.7,21.5,380.0,823.22,619.18
2018,3,11,16,15,648.0,86.0,0.7,20.75,326.5,749.82,572.03
2018,3,11,16,30,593.0,82.0,0.7,20.0,273.0,676.49,524.12
2018,3,11,16,45,548.5,73.5,0.7,19.25,226.0,607.57,476.77
2018,3,11,17,0,504.0,65.0,0.7,18.5,179.0,539.35,426.89
2018,3,11,17,15,412.5,55.0,0.7,17.9,132.0,433.77,345.13
2018,3,11,17,30,321.0,45.0,0.7,17.3,85.0,336.59,263.71
2018,3,11,17,45,198.5,29.5,0.7,16.65,50.5,213.37,125.91
2018,3,11,18,0,76.0,14.0,0.7,16.0,16.0,59.81,0.0
2018,3,11,18,15,38.0,7.0,0.7,15.8,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.35,12.45,6.0,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.6,13.4,12.0,7.87,0.0
2018,3,12,6,45,159.0,23.0,1.85,14.35,40.0,17.54,5.55
2018,3,12,7,0,254.0,36.0,2.1,15.3,68.0,27.49,17.89
2018,3,12,7,15,215.0,54.0,2.4,16.05,90.0,39.96,29.4
2018,3,12,7,30,176.0,72.0,2.7,16.8,112.0,52.5,40.72
2018,3,12,7,45,204.5,95.5,2.95,17.5,153.0,68.15,54.54
2018,3,12,8,0,233.0,119.0,3.2,18.2,194.0,83.3,67.64
2018,3,12,8,15,199.0,133.5,3.45,18.8,205.0,91.69,74.66
2018,3,12,8,30,165.0,148.0,3.7,19.4,216.0,103.04,84.08
2018,3,12,8,45,145.0,167.0,3.9,19.95,232.0,122.35,92.13
2018,3,12,9,0,125.0,186.0,4.1,20.5,248.0,146.21,109.31
2018,3,12,9,15,221.5,201.0,4.2,20.9,322.5,186.22,136.79
2018,3,12,9,30,318.0,216.0,4.3,21.3,397.0,241.24,177.92
2018,3,12,9,45,266.0,232.0,4.4,21.7,390.5,262.44,198.12
2018,3,12,10,0,214.0,248.0,4.5,22.1,384.0,277.23,212.36
2018,3,12,10,15,134.0,249.0,4.5,22.35,335.5,257.66,199.01
2018,3,12,10,30,54.0,250.0,4.5,22.6,287.0,224.54,173.66
2018,3,12,10,45,164.5,285.5,4.5,22.9,404.0,328.67,254.99
2018,3,12,11,0,275.0,321.0,4.5,23.2,521.0,449.27,347.35
2018,3,12,11,15,300.0,301.0,4.45,23.35,523.5,470.29,363.81
2018,3,12,11,30,325.0,281.0,4.4,23.5,526.0,491.74,380.85
2018,3,12,11,45,232.0,322.0,4.4,23.65,498.0,479.7,370.04
2018,3,12,12,0,139.0,363.0,4.4,23.8,470.0,444.25,341.43
2018,3,12,12,15,215.5,348.5,4.35,23.8,514.5,506.56,390.09
2018,3,12,12,30,292.0,334.0,4.3,23.8,559.0,592.07,454.65
2018,3,12,12,45,348.0,324.0,4.25,23.8,589.0,649.21,497.44
2018,3,12,13,0,404.0,314.0,4.2,23.8,619.0,707.79,540.97
2018,3,12,13,15,326.5,319.0,4.15,23.7,562.0,654.14,501.05
2018,3,12,13,30,249.0,324.0,4.1,23.6,505.0,595.77,457.67
2018,3,12,13,45,181.0,321.0,4.1,23.5,450.5,510.29,394.35
2018,3,12,14,0,113.0,318.0,4.1,23.4,396.0,421.4,327.03
2018,3,12,14,15,79.0,291.0,4.0,23.2,344.5,362.09,282.06
2018,3,12,14,30,45.0,264.0,3.9,23.0,293.0,301.59,235.26
2018,3,12,14,45,27.5,213.0,3.85,22.8,230.5,230.12,179.88
2018,3,12,15,0,10.0,162.0,3.8,22.6,168.0,143.97,111.55
2018,3,12,15,15,27.0,155.5,3.8,22.6,169.5,171.73,135.03
2018,3,12,15,30,44.0,149.0,3.8,22.6,171.0,183.79,145.83
2018,3,12,15,45,30.5,122.5,3.6,21.85,137.0,143.01,113.14
2018,3,12,16,0,17.0,96.0,3.4,21.1,103.0,102.68,80.26
2018,3,12,16,15,40.0,83.5,3.15,20.5,97.0,111.91,89.36
2018,3,12,16,30,63.0,71.0,2.9,19.9,91.0,134.21,109.02
2018,3,12,16,45,120.5,72.0,2.7,19.25,102.5,203.69,168.11
2018,3,12,17,0,178.0,73.0,2.5,18.6,114.0,254.13,209.86
2018,3,12,17,15,112.0,51.0,2.5,18.1,74.5,167.77,136.21
2018,3,12,17,30,46.0,29.0,2.5,17.6,35.0,70.62,53.21
2018,3,12,17,45,38.5,18.0,2.5,17.15,21.5,50.88,28.44
2018,3,12,18,0,31.0,7.0,2.5,16.7,8.0,25.36,0.0
2018,3,12,18,15,15.5,3.5,2.6,16.5,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.1,2.0,1.57,0.0
2018,3,13,6,45,0.0,5.5,2.4,15.55,5.5,4.16,0.0
2018,3,13,7,0,0.0,9.0,2.7,16.0,9.0,6.82,0.2
2018,3,13,7,15,0.0,10.0,2.95,16.25,10.0,7.58,1.01
2018,3,13,7,30,0.0,11.0,3.2,16.5,11.0,8.34,1.76
2018,3,13,7,45,0.0,14.0,3.45,16.75,14.0,10.63,3.82
2018,3,13,8,0,0.0,17.0,3.7,17.0,17.0,12.93,5.86
2018,3,13,8,15,0.0,38.5,3.9,17.2,38.5,29.4,20.43
2018,3,13,8,30,0.0,60.0,4.1,17.4,60.0,45.97,34.94
2018,3,13,8,45,1.5,103.5,4.3,17.6,104.5,78.37,60.12
2018,3,13,9,0,3.0,147.0,4.5,17.8,149.0,109.7,85.7
2018,3,13,9,15,3.0,153.5,4.65,17.9,155.5,115.71,90.33
2018,3,13,9,30,3.0,160.0,4.8,18.0,162.0,121.61,94.91
2018,3,13,9,45,3.5,161.0,4.9,18.1,163.5,123.58,96.25
2018,3,13,10,0,4.0,162.0,5.0,18.2,165.0,125.45,97.55
2018,3,13,10,15,11.0,204.0,5.0,18.1,211.5,161.29,126.4
2018,3,13,10,30,18.0,246.0,5.0,18.0,258.0,198.8,156.41
2018,3,13,10,45,12.0,219.0,5.0,17.95,227.0,176.71,138.56
2018,3,13,11,0,6.0,192.0,5.0,17.9,196.0,153.22,119.56
2018,3,13,11,15,5.0,182.0,4.95,17.85,185.5,145.49,113.28
2018,3,13,11,30,4.0,172.0,4.9,17.8,175.0,137.47,106.75
2018,3,13,11,45,7.5,202.5,4.9,17.7,208.5,165.56,129.45
2018,3,13,12,0,11.0,233.0,4.9,17.6,242.0,194.71,152.88
2018,3,13,12,15,14.5,225.5,4.8,17.5,237.0,192.64,151.38
2018,3,13,12,30,18.0,218.0,4.7,17.4,232.0,190.66,150.04
2018,3,13,12,45,14.0,213.0,4.65,17.3,224.0,184.06,144.74
2018,3,13,13,0,10.0,208.0,4.6,17.2,216.0,177.11,139.15
2018,3,13,13,15,21.0,218.0,4.5,17.1,233.5,213.06,168.58
2018,3,13,13,30,32.0,228.0,4.4,17.0,251.0,236.02,187.51
2018,3,13,13,45,81.0,262.5,4.3,16.95,319.0,323.14,258.57
2018,3,13,14,0,130.0,297.0,4.2,16.9,387.0,438.67,349.97
2018,3,13,14,15,81.0,263.5,4.1,16.85,318.5,332.7,266.27
2018,3,13,14,30,32.0,230.0,4.0,16.8,250.0,249.65,199.35
2018,3,13,14,45,33.0,215.0,3.95,16.8,235.0,237.51,190.34
2018,3,13,15,0,34.0,200.0,3.9,16.8,220.0,225.09,180.93
2018,3,13,15,15,36.0,175.5,3.9,16.8,195.0,202.61,163.43
2018,3,13,15,30,38.0,151.0,3.9,16.8,170.0,179.71,145.43
2018,3,13,15,45,23.5,121.5,3.65,16.5,133.0,134.79,108.38
2018,3,13,16,0,9.0,92.0,3.4,16.2,96.0,81.34,63.55
2018,3,13,16,15,23.5,84.0,3.0,15.75,92.0,96.96,77.72
2018,3,13,16,30,38.0,76.0,2.6,15.3,88.0,102.58,83.31
2018,3,13,16,45,19.0,62.5,2.25,14.9,68.5,72.15,56.79
2018,3,13,17,0,0.0,49.0,1.9,14.5,49.0,37.51,26.42
2018,3,13,17,15,11.5,36.0,1.7,13.85,37.5,39.35,28.22
2018,3,13,17,30,23.0,23.0,1.5,13.2,26.0,43.98,31.7
2018,3,13,17,45,20.0,14.5,1.3,12.55,16.5,31.78,16.98
2018,3,13,18,0,17.0,6.0,1.1,11.9,7.0,15.58,0.0
2018,3,13,18,15,8.5,3.0,1.05,11.7,3.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
