Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,45,231.0,212.5,2.25,11.65,328.5,151.16,115.88
2018,3,24,9,0,160.0,241.0,2.3,11.9,330.0,184.18,141.92
2018,3,24,9,15,143.5,254.0,2.45,12.15,338.5,206.09,159.96
2018,3,24,9,30,127.0,267.0,2.6,12.4,347.0,225.78,176.98
2018,3,24,9,45,104.5,282.0,2.7,12.65,350.5,242.02,191.28
2018,3,24,10,0,82.0,297.0,2.8,12.9,354.0,255.01,202.51
2018,3,24,10,15,115.0,282.0,3.0,13.2,365.5,271.86,216.03
2018,3,24,10,30,148.0,267.0,3.2,13.5,377.0,289.02,230.2
2018,3,24,10,45,186.5,291.0,3.4,13.85,434.0,342.66,273.15
2018,3,24,11,0,225.0,315.0,3.6,14.2,491.0,408.99,325.45
2018,3,24,11,15,156.5,302.0,3.75,14.35,425.5,361.35,288.02
2018,3,24,11,30,88.0,289.0,3.9,14.5,360.0,313.58,249.76
2018,3,24,11,45,55.0,261.5,4.1,14.6,306.0,259.8,206.91
2018,3,24,12,0,22.0,234.0,4.3,14.7,252.0,213.91,169.6
2018,3,24,12,15,130.5,285.5,4.4,14.75,392.5,370.65,297.07
2018,3,24,12,30,239.0,337.0,4.5,14.8,533.0,541.64,431.04
2018,3,24,12,45,307.0,332.5,4.6,14.85,581.0,613.29,486.9
2018,3,24,13,0,375.0,328.0,4.7,14.9,629.0,687.36,544.43
2018,3,24,13,15,388.5,312.5,4.7,14.75,618.5,720.15,569.56
2018,3,24,13,30,402.0,297.0,4.7,14.6,608.0,731.76,579.66
2018,3,24,13,45,609.0,221.0,4.7,14.5,675.5,880.24,695.17
2018,3,24,14,0,816.0,145.0,4.7,14.4,743.0,1010.85,789.74
2018,3,24,14,15,825.0,134.0,4.65,14.2,716.5,1016.51,794.2
2018,3,24,14,30,834.0,123.0,4.6,14.0,690.0,1017.95,796.8
2018,3,24,14,45,835.0,114.5,4.55,13.8,655.0,1009.83,792.86
2018,3,24,15,0,836.0,106.0,4.5,13.6,620.0,997.58,786.2
2018,3,24,15,15,799.5,107.0,4.5,13.6,569.5,955.08,757.84
2018,3,24,15,30,763.0,108.0,4.5,13.6,519.0,916.72,732.43
2018,3,24,15,45,638.0,121.5,4.3,13.05,443.5,799.56,648.12
2018,3,24,16,0,513.0,135.0,4.1,12.5,368.0,673.27,554.74
2018,3,24,16,15,505.5,118.5,3.8,12.1,325.5,634.02,526.4
2018,3,24,16,30,498.0,102.0,3.5,11.7,283.0,592.77,495.29
2018,3,24,16,45,504.5,85.5,3.25,11.3,244.0,570.63,478.55
2018,3,24,17,0,511.0,69.0,3.0,10.9,205.0,536.73,451.09
2018,3,24,17,15,448.5,59.5,2.6,10.2,159.5,455.56,383.73
2018,3,24,17,30,386.0,50.0,2.2,9.5,114.0,377.98,315.79
2018,3,24,17,45,274.0,37.0,1.85,8.8,74.0,266.9,215.33
2018,3,24,18,0,162.0,24.0,1.5,8.1,34.0,158.45,56.15
2018,3,24,18,15,81.0,12.0,1.45,7.85,17.0,55.46,0.0
2018,3,24,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.45,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,5.7,5.0,0.0,0.0
2018,3,25,6,15,132.5,20.0,1.1,6.45,30.5,15.74,0.0
2018,3,25,6,30,245.0,35.0,1.4,7.2,56.0,26.55,15.36
2018,3,25,6,45,372.5,45.0,1.65,8.0,103.0,36.9,27.15
2018,3,25,7,0,500.0,55.0,1.9,8.8,150.0,45.07,35.09
2018,3,25,7,15,461.0,71.0,2.05,9.2,180.0,56.45,45.68
2018,3,25,7,30,422.0,87.0,2.2,9.6,210.0,64.08,52.65
2018,3,25,7,45,530.0,91.0,2.35,10.05,276.0,70.0,57.86
2018,3,25,8,0,638.0,95.0,2.5,10.5,342.0,73.35,60.64
2018,3,25,8,15,725.5,90.0,2.6,10.8,407.5,70.5,57.85
2018,3,25,8,30,813.0,85.0,2.7,11.1,473.0,73.8,60.52
2018,3,25,8,45,833.5,88.5,2.75,11.4,521.5,114.4,68.73
2018,3,25,9,0,854.0,92.0,2.8,11.7,570.0,178.37,107.34
2018,3,25,9,15,871.5,94.0,2.85,11.9,614.5,242.9,159.05
2018,3,25,9,30,889.0,96.0,2.9,12.1,659.0,312.46,220.02
2018,3,25,9,45,902.0,98.0,3.0,12.35,697.5,377.3,278.63
2018,3,25,10,0,915.0,100.0,3.1,12.6,736.0,442.46,336.93
2018,3,25,10,15,922.5,102.0,3.15,12.75,767.0,505.22,392.08
2018,3,25,10,30,930.0,104.0,3.2,12.9,798.0,567.1,444.86
2018,3,25,10,45,935.5,104.5,3.25,13.05,821.0,625.49,493.33
2018,3,25,11,0,941.0,105.0,3.3,13.2,844.0,682.22,539.08
2018,3,25,11,15,945.0,106.0,3.35,13.3,860.5,736.5,581.79
2018,3,25,11,30,949.0,107.0,3.4,13.4,877.0,788.53,621.78
2018,3,25,11,45,951.5,106.5,3.5,13.45,884.5,835.56,656.46
2018,3,25,12,0,954.0,106.0,3.6,13.5,892.0,879.72,687.99
2018,3,25,12,15,953.0,106.5,3.65,13.55,891.0,918.8,715.52
2018,3,25,12,30,952.0,107.0,3.7,13.6,890.0,954.41,740.56
2018,3,25,12,45,949.0,107.5,3.8,13.6,880.5,984.6,762.29
2018,3,25,13,0,946.0,108.0,3.9,13.6,871.0,1010.94,781.46
2018,3,25,13,15,942.5,106.5,3.95,13.6,853.5,1030.78,795.94
2018,3,25,13,30,939.0,105.0,4.0,13.6,836.0,1046.52,807.77
2018,3,25,13,45,893.5,118.0,4.05,13.55,796.0,1031.79,798.85
2018,3,25,14,0,848.0,131.0,4.1,13.5,756.0,1027.22,797.39
2018,3,25,14,15,828.0,132.0,4.15,13.4,720.5,1016.35,791.73
2018,3,25,14,30,808.0,133.0,4.2,13.3,685.0,1001.39,783.37
2018,3,25,14,45,739.5,143.0,4.2,13.2,626.0,952.39,750.58
2018,3,25,15,0,671.0,153.0,4.2,13.1,567.0,892.21,709.48
2018,3,25,15,15,558.5,168.5,4.2,13.1,496.5,780.52,629.42
2018,3,25,15,30,446.0,184.0,4.2,13.1,426.0,681.98,555.51
2018,3,25,15,45,591.5,138.5,4.15,12.75,428.5,772.51,628.97
2018,3,25,16,0,737.0,93.0,4.1,12.4,431.0,842.42,683.46
2018,3,25,16,15,740.5,82.5,3.85,12.05,388.0,806.97,658.06
2018,3,25,16,30,744.0,72.0,3.6,11.7,345.0,774.71,635.19
2018,3,25,16,45,694.5,67.0,3.4,11.35,290.5,707.0,584.4
2018,3,25,17,0,645.0,62.0,3.2,11.0,236.0,634.71,528.18
2018,3,25,17,15,568.5,55.0,2.9,10.3,183.5,540.74,452.29
2018,3,25,17,30,492.0,48.0,2.6,9.6,131.0,451.14,376.25
2018,3,25,17,45,359.0,37.0,2.25,8.95,86.0,324.8,263.18
2018,3,25,18,0,226.0,26.0,1.9,8.3,41.0,199.14,88.71
2018,3,25,18,15,113.0,13.0,1.9,8.0,20.5,74.16,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,26,5,45,18.5,3.5,2.8,7.0,3.0,0.0,0.0
2018,3,26,6,0,37.0,7.0,2.9,7.1,6.0,0.0,0.0
2018,3,26,6,15,181.5,20.5,3.1,7.5,35.0,16.13,0.0
2018,3,26,6,30,326.0,34.0,3.3,7.9,64.0,28.27,17.35
2018,3,26,6,45,444.0,42.5,3.45,8.3,112.5,35.17,25.64
2018,3,26,7,0,562.0,51.0,3.6,8.7,161.0,42.32,32.64
2018,3,26,7,15,632.0,56.5,3.75,9.3,215.5,46.88,37.01
2018,3,26,7,30,702.0,62.0,3.9,9.9,270.0,55.84,45.14
2018,3,26,7,45,748.5,66.0,4.05,10.5,326.0,59.41,48.22
2018,3,26,8,0,795.0,70.0,4.2,11.1,382.0,63.03,51.25
2018,3,26,8,15,825.5,73.5,4.3,11.65,436.0,66.0,53.63
2018,3,26,8,30,856.0,77.0,4.4,12.2,490.0,68.95,55.95
2018,3,26,8,45,879.0,79.0,4.45,12.75,540.0,117.38,69.51
2018,3,26,9,0,902.0,81.0,4.5,13.3,590.0,182.66,108.34
2018,3,26,9,15,918.0,83.0,4.55,13.7,635.0,248.92,161.44
2018,3,26,9,30,934.0,85.0,4.6,14.1,680.0,316.38,220.98
2018,3,26,9,45,946.0,85.5,4.65,14.5,718.5,382.29,280.84
2018,3,26,10,0,958.0,86.0,4.7,14.9,757.0,448.29,340.18
2018,3,26,10,15,962.0,88.5,4.7,15.2,787.0,512.16,396.51
2018,3,26,10,30,966.0,91.0,4.7,15.5,817.0,574.7,449.94
2018,3,26,10,45,969.0,93.5,4.7,15.75,840.5,635.08,500.03
2018,3,26,11,0,972.0,96.0,4.7,16.0,864.0,693.54,547.02
2018,3,26,11,15,974.5,97.5,4.7,16.2,880.0,748.6,590.21
2018,3,26,11,30,977.0,99.0,4.7,16.4,896.0,801.2,630.41
2018,3,26,11,45,975.5,100.0,4.7,16.6,901.5,847.59,663.62
2018,3,26,12,0,974.0,101.0,4.7,16.8,907.0,890.73,693.61
2018,3,26,12,15,974.5,100.5,4.7,16.9,906.0,930.71,721.43
2018,3,26,12,30,975.0,100.0,4.7,17.0,905.0,967.2,746.68
2018,3,26,12,45,974.0,98.5,4.65,17.1,895.5,997.67,767.26
2018,3,26,13,0,973.0,97.0,4.6,17.2,886.0,1024.23,785.11
2018,3,26,13,15,970.0,95.5,4.55,17.2,868.0,1044.85,799.22
2018,3,26,13,30,967.0,94.0,4.5,17.2,850.0,1061.26,810.57
2018,3,26,13,45,960.5,92.5,4.45,17.2,823.5,1069.95,816.8
2018,3,26,14,0,954.0,91.0,4.4,17.2,797.0,1074.3,820.29
2018,3,26,14,15,944.0,90.0,4.3,17.15,763.5,1071.37,818.95
2018,3,26,14,30,934.0,89.0,4.2,17.1,730.0,1064.21,815.05
2018,3,26,14,45,921.0,87.0,4.15,17.0,689.5,1048.69,806.1
2018,3,26,15,0,908.0,85.0,4.1,16.9,649.0,1029.2,794.61
2018,3,26,15,15,891.5,83.0,4.1,16.9,603.5,1002.47,778.19
2018,3,26,15,30,875.0,81.0,4.1,16.9,558.0,972.32,759.36
2018,3,26,15,45,848.5,79.0,3.9,16.5,507.0,940.72,739.34
2018,3,26,16,0,822.0,77.0,3.7,16.1,456.0,894.76,708.74
2018,3,26,16,15,784.5,74.0,3.25,15.5,401.5,835.3,666.86
2018,3,26,16,30,747.0,71.0,2.8,14.9,347.0,774.64,623.11
2018,3,26,16,45,696.0,66.5,2.4,14.35,292.5,705.97,572.14
2018,3,26,17,0,645.0,62.0,2.0,13.8,238.0,633.16,516.1
2018,3,26,17,15,565.5,55.5,1.8,12.85,185.0,537.66,441.69
2018,3,26,17,30,486.0,49.0,1.6,11.9,132.0,446.7,366.9
2018,3,26,17,45,359.5,38.5,1.4,10.95,88.0,325.52,261.22
2018,3,26,18,0,233.0,28.0,1.2,10.0,44.0,205.18,104.26
2018,3,26,18,15,122.0,15.0,1.2,9.7,23.0,80.55,0.0
2018,3,26,18,30,11.0,2.0,1.2,9.4,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.2,9.1,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,27,5,45,17.0,3.0,1.15,9.2,3.0,0.0,0.0
2018,3,27,6,0,34.0,6.0,1.2,9.4,6.0,4.72,0.0
2018,3,27,6,15,162.5,21.0,1.2,9.9,35.0,15.96,0.0
2018,3,27,6,30,291.0,36.0,1.2,10.4,64.0,29.75,18.93
2018,3,27,6,45,404.0,45.5,1.2,10.85,111.5,37.32,27.39
2018,3,27,7,0,517.0,55.0,1.2,11.3,159.0,45.06,34.83
2018,3,27,7,15,590.5,61.0,1.25,12.05,213.0,49.84,39.31
2018,3,27,7,30,664.0,67.0,1.3,12.8,267.0,54.76,43.68
2018,3,27,7,45,712.5,71.0,1.4,13.5,322.0,62.75,50.63
2018,3,27,8,0,761.0,75.0,1.5,14.2,377.0,66.2,53.41
2018,3,27,8,15,791.5,78.5,1.6,14.9,429.5,68.99,55.54
2018,3,27,8,30,822.0,82.0,1.7,15.6,482.0,71.76,57.61
2018,3,27,8,45,844.5,85.0,1.8,16.25,531.5,113.3,65.79
2018,3,27,9,0,867.0,88.0,1.9,16.9,581.0,177.78,103.85
2018,3,27,9,15,885.5,89.0,2.0,17.3,625.5,247.22,158.23
2018,3,27,9,30,904.0,90.0,2.1,17.7,670.0,312.58,214.25
2018,3,27,9,45,918.5,90.0,2.15,18.1,708.5,377.09,270.92
2018,3,27,10,0,933.0,90.0,2.2,18.5,747.0,442.0,327.19
2018,3,27,10,15,939.5,92.0,2.3,18.85,778.0,505.07,380.84
2018,3,27,10,30,946.0,94.0,2.4,19.2,809.0,567.13,431.95
2018,3,27,10,45,950.5,96.0,2.5,19.5,832.5,626.78,479.69
2018,3,27,11,0,955.0,98.0,2.6,19.8,856.0,684.68,524.63
2018,3,27,11,15,956.5,99.5,2.65,20.05,871.0,738.16,564.95
2018,3,27,11,30,958.0,101.0,2.7,20.3,886.0,789.12,602.4
2018,3,27,11,45,957.0,102.0,2.75,20.55,892.0,834.99,634.07
2018,3,27,12,0,956.0,103.0,2.8,20.8,898.0,877.71,662.63
2018,3,27,12,15,955.0,103.5,2.75,20.95,896.5,916.64,687.93
2018,3,27,12,30,954.0,104.0,2.7,21.1,895.0,952.1,710.7
2018,3,27,12,45,950.5,104.0,2.7,21.25,885.0,981.16,729.55
2018,3,27,13,0,947.0,104.0,2.7,21.4,875.0,1006.32,745.88
2018,3,27,13,15,911.0,117.0,2.7,21.45,846.0,1009.64,748.23
2018,3,27,13,30,875.0,130.0,2.7,21.5,817.0,1022.5,757.22
2018,3,27,13,45,882.5,121.0,2.7,21.55,795.5,1022.01,757.5
2018,3,27,14,0,890.0,112.0,2.7,21.6,774.0,1032.11,765.05
2018,3,27,14,15,857.5,116.5,2.65,21.5,732.0,1026.71,762.42
2018,3,27,14,30,825.0,121.0,2.6,21.4,690.0,1003.11,748.07
2018,3,27,14,45,817.5,113.5,2.6,21.3,650.5,987.29,739.63
2018,3,27,15,0,810.0,106.0,2.6,21.2,611.0,967.56,728.57
2018,3,27,15,15,808.5,96.0,2.6,21.2,570.0,946.99,716.75
2018,3,27,15,30,807.0,86.0,2.6,21.2,529.0,922.45,702.23
2018,3,27,15,45,792.5,82.0,2.4,20.75,484.0,889.3,681.21
2018,3,27,16,0,778.0,78.0,2.2,20.3,439.0,853.3,658.0
2018,3,27,16,15,741.5,74.5,1.9,19.65,386.5,795.33,618.47
2018,3,27,16,30,705.0,71.0,1.6,19.0,334.0,736.31,577.33
2018,3,27,16,45,666.0,65.5,1.3,18.35,283.5,677.74,535.15
2018,3,27,17,0,627.0,60.0,1.0,17.7,233.0,614.49,487.73
2018,3,27,17,15,543.5,53.5,1.05,16.9,180.0,516.97,415.42
2018,3,27,17,30,460.0,47.0,1.1,16.1,127.0,424.72,342.54
2018,3,27,17,45,333.5,37.0,1.1,15.3,84.5,306.03,242.05
2018,3,27,18,0,207.0,27.0,1.1,14.5,42.0,192.05,105.65
2018,3,27,18,15,112.0,15.0,1.1,14.3,22.0,74.65,0.0
2018,3,27,18,30,17.0,3.0,1.1,14.1,2.0,0.0,0.0
2018,3,27,18,45,8.5,1.5,1.15,13.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,28,5,45,27.0,4.0,0.5,11.75,4.0,0.0,0.0
2018,3,28,6,0,54.0,8.0,0.5,12.0,8.0,6.29,0.0
2018,3,28,6,15,192.5,21.0,0.55,12.8,38.0,17.36,0.0
2018,3,28,6,30,331.0,34.0,0.6,13.6,68.0,28.1,17.72
2018,3,28,6,45,436.5,43.0,0.65,14.35,115.5,35.4,25.4
2018,3,28,7,0,542.0,52.0,0.7,15.1,163.0,42.84,32.39
2018,3,28,7,15,605.5,57.5,0.85,15.8,215.5,47.3,36.48
2018,3,28,7,30,669.0,63.0,1.0,16.5,268.0,51.85,40.46
2018,3,28,7,45,711.5,68.0,1.15,17.2,322.0,60.36,47.77
2018,3,28,8,0,754.0,73.0,1.3,17.9,376.0,64.54,51.15
2018,3,28,8,15,751.0,84.5,1.45,18.6,420.0,72.57,57.8
2018,3,28,8,30,748.0,96.0,1.6,19.3,464.0,73.99,58.65
2018,3,28,8,45,788.0,95.0,1.8,20.0,516.5,117.06,69.21
2018,3,28,9,0,828.0,94.0,2.0,20.7,569.0,177.33,103.53
2018,3,28,9,15,860.5,91.0,2.05,21.1,617.0,244.05,154.46
2018,3,28,9,30,893.0,88.0,2.1,21.5,665.0,308.5,208.38
2018,3,28,9,45,909.0,87.0,2.15,21.9,703.5,371.92,263.34
2018,3,28,10,0,925.0,86.0,2.2,22.3,742.0,435.89,318.07
2018,3,28,10,15,933.0,87.0,2.25,22.65,772.5,498.19,370.25
2018,3,28,10,30,941.0,88.0,2.3,23.0,803.0,559.63,420.01
2018,3,28,10,45,946.0,89.5,2.3,23.3,826.5,618.67,466.2
2018,3,28,11,0,951.0,91.0,2.3,23.6,850.0,676.01,509.54
2018,3,28,11,15,955.0,91.0,2.3,23.9,865.5,729.4,548.72
2018,3,28,11,30,959.0,91.0,2.3,24.2,881.0,780.47,585.13
2018,3,28,11,45,960.5,91.5,2.3,24.45,888.0,827.54,616.32
2018,3,28,12,0,962.0,92.0,2.3,24.7,895.0,871.65,644.75
2018,3,28,12,15,961.5,92.0,2.3,24.85,894.0,910.44,669.66
2018,3,28,12,30,961.0,92.0,2.3,25.0,893.0,945.74,692.16
2018,3,28,12,45,959.0,92.0,2.25,25.1,883.5,976.04,710.98
2018,3,28,13,0,957.0,92.0,2.2,25.2,874.0,1002.5,727.28
2018,3,28,13,15,953.0,91.0,2.25,25.2,856.0,1022.02,740.61
2018,3,28,13,30,949.0,90.0,2.3,25.2,838.0,1037.41,751.51
2018,3,28,13,45,943.0,89.0,2.3,25.25,813.0,1046.63,757.95
2018,3,28,14,0,937.0,88.0,2.3,25.3,788.0,1051.61,761.93
2018,3,28,14,15,928.5,86.5,2.35,25.15,755.0,1049.29,762.65
2018,3,28,14,30,920.0,85.0,2.4,25.0,722.0,1042.8,760.93
2018,3,28,14,45,908.0,83.5,2.4,24.9,683.0,1028.7,753.78
2018,3,28,15,0,896.0,82.0,2.4,24.8,644.0,1010.71,744.29
2018,3,28,15,15,880.0,79.5,2.4,24.8,599.0,983.8,728.74
2018,3,28,15,30,864.0,77.0,2.4,24.8,554.0,953.48,710.97
2018,3,28,15,45,842.0,75.0,2.25,24.25,505.0,914.94,687.6
2018,3,28,16,0,820.0,73.0,2.1,23.7,456.0,884.52,669.49
2018,3,28,16,15,786.0,70.0,1.85,22.95,402.5,828.38,632.74
2018,3,28,16,30,752.0,67.0,1.6,22.2,349.0,770.95,594.3
2018,3,28,16,45,704.0,62.5,1.35,21.45,294.5,699.01,544.19
2018,3,28,17,0,656.0,58.0,1.1,20.7,240.0,627.68,492.57
2018,3,28,17,15,593.5,51.0,1.1,19.8,189.0,550.06,435.96
2018,3,28,17,30,531.0,44.0,1.1,18.9,138.0,470.35,373.89
2018,3,28,17,45,414.5,35.5,1.1,17.95,93.5,357.25,279.71
2018,3,28,18,0,298.0,27.0,1.1,17.0,49.0,247.34,145.99
2018,3,28,18,15,159.0,15.0,1.15,16.8,25.5,100.65,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.4,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,29,5,45,28.0,4.5,0.55,15.45,4.5,0.0,0.0
2018,3,29,6,0,56.0,9.0,0.5,15.6,9.0,7.08,0.0
2018,3,29,6,15,180.0,22.5,0.5,16.25,39.0,17.15,0.0
2018,3,29,6,30,304.0,36.0,0.5,16.9,69.0,29.59,18.96
2018,3,29,6,45,437.5,43.0,0.55,17.55,119.5,35.34,25.06
2018,3,29,7,0,571.0,50.0,0.6,18.2,170.0,41.49,30.82
2018,3,29,7,15,625.5,56.5,0.75,18.75,222.0,46.74,35.55
2018,3,29,7,30,680.0,63.0,0.9,19.3,274.0,56.27,43.84
2018,3,29,7,45,731.5,65.5,1.05,19.9,330.0,58.7,45.78
2018,3,29,8,0,783.0,68.0,1.2,20.5,386.0,61.28,47.77
2018,3,29,8,15,811.0,71.5,1.35,21.1,438.5,64.24,50.03
2018,3,29,8,30,839.0,75.0,1.5,21.7,491.0,67.14,52.22
2018,3,29,8,45,858.5,77.5,1.65,22.25,539.5,116.41,65.97
2018,3,29,9,0,878.0,80.0,1.8,22.8,588.0,180.04,102.63
2018,3,29,9,15,894.0,82.0,1.85,23.15,632.0,244.55,152.09
2018,3,29,9,30,910.0,84.0,1.9,23.5,676.0,310.27,207.29
2018,3,29,9,45,922.0,84.5,1.9,23.9,713.5,374.46,262.42
2018,3,29,10,0,934.0,85.0,1.9,24.3,751.0,438.77,316.8
2018,3,29,10,15,941.5,86.5,1.95,24.65,782.0,501.71,368.83
2018,3,29,10,30,949.0,88.0,2.0,25.0,813.0,563.72,418.38
2018,3,29,10,45,954.0,89.0,2.05,25.3,836.0,622.7,464.13
2018,3,29,11,0,959.0,90.0,2.1,25.6,859.0,679.95,507.11
2018,3,29,11,15,961.5,91.5,2.15,25.85,874.5,733.99,546.62
2018,3,29,11,30,964.0,93.0,2.2,26.1,890.0,785.59,583.36
2018,3,29,11,45,965.5,93.0,2.25,26.35,897.0,832.38,614.44
2018,3,29,12,0,967.0,93.0,2.3,26.6,904.0,876.17,642.78
2018,3,29,12,15,964.0,95.0,2.3,26.7,902.5,914.93,667.57
2018,3,29,12,30,961.0,97.0,2.3,26.8,901.0,950.08,689.91
2018,3,29,12,45,955.5,98.5,2.35,26.85,890.5,978.74,708.67
2018,3,29,13,0,950.0,100.0,2.4,26.9,880.0,1003.42,724.98
2018,3,29,13,15,946.5,98.5,2.45,26.9,862.0,1022.84,738.21
2018,3,29,13,30,943.0,97.0,2.5,26.9,844.0,1038.14,749.0
2018,3,29,13,45,937.5,96.0,2.5,26.9,819.0,1047.85,755.89
2018,3,29,14,0,932.0,95.0,2.5,26.9,794.0,1053.35,760.34
2018,3,29,14,15,923.5,93.5,2.5,26.75,761.5,1051.08,760.51
2018,3,29,14,30,915.0,92.0,2.5,26.6,729.0,1044.65,758.27
2018,3,29,14,45,903.5,90.0,2.5,26.5,689.5,1030.56,751.16
2018,3,29,15,0,892.0,88.0,2.5,26.4,650.0,1012.56,741.7
2018,3,29,15,15,875.5,85.5,2.5,26.4,604.5,985.27,725.97
2018,3,29,15,30,859.0,83.0,2.5,26.4,559.0,954.61,708.05
2018,3,29,15,45,837.5,79.5,2.35,25.75,509.5,926.07,691.82
2018,3,29,16,0,816.0,76.0,2.2,25.1,460.0,883.04,665.54
2018,3,29,16,15,786.0,72.5,1.95,24.35,407.5,829.95,631.25
2018,3,29,16,30,756.0,69.0,1.7,23.6,355.0,775.31,595.01
2018,3,29,16,45,707.5,64.0,1.5,22.85,299.5,702.19,544.84
2018,3,29,17,0,659.0,59.0,1.3,22.1,244.0,635.48,497.34
2018,3,29,17,15,596.5,52.5,1.25,21.1,193.0,552.78,436.98
2018,3,29,17,30,534.0,46.0,1.2,20.1,142.0,473.54,375.44
2018,3,29,17,45,418.0,37.0,1.15,19.05,96.5,360.01,281.47
2018,3,29,18,0,302.0,28.0,1.1,18.0,51.0,251.26,156.32
2018,3,29,18,15,161.0,15.5,1.1,17.75,26.5,101.79,0.0
2018,3,29,18,30,20.0,3.0,1.1,17.5,2.0,0.0,0.0
2018,3,29,18,45,10.0,1.5,1.1,17.2,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,45,22.0,4.0,0.4,15.9,4.5,0.0,0.0
2018,3,30,6,0,44.0,8.0,0.4,16.0,9.0,6.29,0.0
2018,3,30,6,15,105.5,23.5,0.4,16.7,33.5,17.71,0.12
2018,3,30,6,30,167.0,39.0,0.4,17.4,58.0,29.16,18.8
2018,3,30,6,45,245.5,54.0,0.4,18.1,98.5,40.19,29.26
2018,3,30,7,0,324.0,69.0,0.4,18.8,139.0,51.12,39.15
2018,3,30,7,15,485.5,71.5,0.35,19.4,208.5,56.52,43.99
2018,3,30,7,30,647.0,74.0,0.3,20.0,278.0,59.55,46.55
2018,3,30,7,45,688.5,79.5,0.3,20.55,331.5,63.52,49.8
2018,3,30,8,0,730.0,85.0,0.3,21.1,385.0,67.47,52.93
2018,3,30,8,15,711.5,100.5,0.4,21.85,424.0,76.91,60.62
2018,3,30,8,30,693.0,116.0,0.5,22.6,463.0,85.72,67.65
2018,3,30,8,45,734.0,115.5,0.6,23.3,515.0,122.1,73.19
2018,3,30,9,0,775.0,115.0,0.7,24.0,567.0,186.06,110.51
2018,3,30,9,15,683.5,154.0,0.75,24.45,574.0,245.31,159.25
2018,3,30,9,30,592.0,193.0,0.8,24.9,581.0,298.74,206.18
2018,3,30,9,45,594.0,207.0,0.8,25.3,615.0,353.24,250.45
2018,3,30,10,0,596.0,221.0,0.8,25.7,649.0,407.6,293.76
2018,3,30,10,15,580.0,240.0,0.85,26.0,670.5,455.1,331.42
2018,3,30,10,30,564.0,259.0,0.9,26.3,692.0,502.51,367.65
2018,3,30,10,45,538.0,278.5,0.9,26.55,701.5,542.28,396.99
2018,3,30,11,0,512.0,298.0,0.9,26.8,711.0,578.55,422.81
2018,3,30,11,15,529.0,296.5,1.0,26.95,730.0,623.27,455.13
2018,3,30,11,30,546.0,295.0,1.1,27.1,749.0,667.95,486.83
2018,3,30,11,45,744.0,205.0,1.15,27.25,829.0,777.84,563.97
2018,3,30,12,0,942.0,115.0,1.2,27.4,909.0,876.02,629.41
2018,3,30,12,15,949.0,111.5,1.3,27.45,910.0,917.41,655.79
2018,3,30,12,30,956.0,108.0,1.4,27.5,911.0,955.74,680.85
2018,3,30,12,45,942.5,112.0,1.45,27.55,896.5,979.53,696.11
2018,3,30,13,0,929.0,116.0,1.5,27.6,882.0,999.01,708.94
2018,3,30,13,15,870.0,140.0,1.55,27.6,845.5,1005.17,713.81
2018,3,30,13,30,811.0,164.0,1.6,27.6,809.0,991.69,706.71
2018,3,30,13,45,798.5,162.0,1.65,27.6,780.5,992.69,709.01
2018,3,30,14,0,786.0,160.0,1.7,27.6,752.0,989.6,708.72
2018,3,30,14,15,794.5,145.5,1.7,27.5,722.0,991.05,711.09
2018,3,30,14,30,803.0,131.0,1.7,27.4,692.0,988.12,710.81
2018,3,30,14,45,806.5,119.0,1.65,27.35,656.0,978.49,705.67
2018,3,30,15,0,810.0,107.0,1.6,27.3,620.0,964.58,698.02
2018,3,30,15,15,761.5,112.5,1.6,27.3,568.0,915.5,668.35
2018,3,30,15,30,713.0,118.0,1.6,27.3,516.0,871.57,642.01
2018,3,30,15,45,588.5,136.0,1.4,27.05,445.0,760.67,568.53
2018,3,30,16,0,464.0,154.0,1.2,26.8,374.0,642.63,487.71
2018,3,30,16,15,444.5,138.0,1.1,26.1,329.0,594.9,457.01
2018,3,30,16,30,425.0,122.0,1.0,25.4,284.0,546.27,424.04
2018,3,30,16,45,367.0,109.0,0.85,24.7,234.0,468.66,367.54
2018,3,30,17,0,309.0,96.0,0.7,24.0,184.0,394.02,311.42
2018,3,30,17,15,290.5,78.0,0.75,23.1,147.0,346.44,275.62
2018,3,30,17,30,272.0,60.0,0.8,22.2,110.0,299.36,237.67
2018,3,30,17,45,205.5,45.0,0.9,21.35,75.5,226.08,175.86
2018,3,30,18,0,139.0,30.0,1.0,20.5,41.0,156.34,99.37
2018,3,30,18,15,76.5,16.0,1.0,20.0,21.5,54.98,0.0
2018,3,30,18,30,14.0,2.0,1.0,19.5,2.0,0.0,0.0
2018,3,30,18,45,7.0,1.0,1.0,19.05,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.15,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,3,31,5,45,4.5,4.0,0.2,17.45,4.0,0.0,0.0
2018,3,31,6,0,9.0,8.0,0.2,17.6,8.0,6.29,0.0
2018,3,31,6,15,44.0,25.5,0.2,18.05,30.0,19.0,3.45
2018,3,31,6,30,79.0,43.0,0.2,18.5,52.0,31.68,21.02
2018,3,31,6,45,131.0,62.0,0.25,19.0,86.5,44.97,33.34
2018,3,31,7,0,183.0,81.0,0.3,19.5,121.0,58.22,45.21
2018,3,31,7,15,217.5,100.0,0.35,19.95,160.5,71.04,56.44
2018,3,31,7,30,252.0,119.0,0.4,20.4,200.0,83.54,67.11
2018,3,31,7,45,283.0,138.0,0.45,20.85,244.0,95.67,77.22
2018,3,31,8,0,314.0,157.0,0.5,21.3,288.0,107.45,86.82
2018,3,31,8,15,406.0,160.0,0.4,22.0,351.5,107.37,86.15
2018,3,31,8,30,498.0,163.0,0.3,22.7,415.0,109.84,87.62
2018,3,31,8,45,664.0,134.0,0.2,23.35,504.0,129.9,80.83
2018,3,31,9,0,830.0,105.0,0.1,24.0,593.0,186.38,107.72
2018,3,31,9,15,850.5,107.0,0.25,24.45,638.5,249.92,155.05
2018,3,31,9,30,871.0,109.0,0.4,24.9,684.0,315.43,208.21
2018,3,31,9,45,881.5,112.0,0.6,25.3,721.5,380.09,262.31
2018,3,31,10,0,892.0,115.0,0.8,25.7,759.0,445.63,316.42
2018,3,31,10,15,899.5,117.0,0.9,25.85,789.0,506.86,365.97
2018,3,31,10,30,907.0,119.0,1.0,26.0,819.0,567.23,413.4
2018,3,31,10,45,868.0,140.5,1.1,26.1,826.5,619.97,453.85
2018,3,31,11,0,829.0,162.0,1.2,26.2,834.0,664.7,487.35
2018,3,31,11,15,752.0,202.5,1.3,26.25,820.5,697.94,511.44
2018,3,31,11,30,675.0,243.0,1.4,26.3,807.0,719.54,526.83
2018,3,31,11,45,599.0,277.0,1.5,26.3,780.5,726.98,532.37
2018,3,31,12,0,523.0,311.0,1.6,26.3,754.0,726.08,531.91
2018,3,31,12,15,486.5,326.5,1.7,26.2,738.0,736.9,540.08
2018,3,31,12,30,450.0,342.0,1.8,26.1,722.0,743.36,545.04
2018,3,31,12,45,410.5,353.0,1.95,26.0,696.5,738.92,542.98
2018,3,31,13,0,371.0,364.0,2.1,25.9,671.0,713.87,527.16
2018,3,31,13,15,408.5,342.5,2.15,25.65,674.0,762.04,562.35
2018,3,31,13,30,446.0,321.0,2.2,25.4,677.0,792.21,585.07
2018,3,31,13,45,319.5,340.0,2.25,25.2,591.0,677.58,505.4
2018,3,31,14,0,193.0,359.0,2.3,25.0,505.0,556.07,418.89
2018,3,31,14,15,166.5,344.5,2.3,24.7,466.5,520.23,394.54
2018,3,31,14,30,140.0,330.0,2.3,24.4,428.0,483.12,368.36
2018,3,31,14,45,143.0,312.0,2.3,24.15,407.5,470.88,361.06
2018,3,31,15,0,146.0,294.0,2.3,23.9,387.0,457.66,352.88
2018,3,31,15,15,146.0,271.5,2.3,23.9,359.0,435.19,337.44
2018,3,31,15,30,146.0,249.0,2.3,23.9,331.0,411.7,321.16
2018,3,31,15,45,176.0,225.0,2.1,23.15,315.0,413.99,325.69
2018,3,31,16,0,206.0,201.0,1.9,22.4,299.0,413.85,328.19
2018,3,31,16,15,193.5,177.0,1.75,21.7,261.0,372.67,298.02
2018,3,31,16,30,181.0,153.0,1.6,21.0,223.0,331.09,267.04
2018,3,31,16,45,189.0,130.5,1.45,20.3,194.0,308.38,250.61
2018,3,31,17,0,197.0,108.0,1.3,19.6,165.0,301.02,245.25
2018,3,31,17,15,167.5,88.0,1.25,18.8,129.5,249.02,202.92
2018,3,31,17,30,138.0,68.0,1.2,18.0,94.0,198.79,160.7
2018,3,31,17,45,101.5,49.0,1.15,17.2,64.5,147.63,116.01
2018,3,31,18,0,65.0,30.0,1.1,16.4,35.0,85.58,55.29
2018,3,31,18,15,36.5,16.0,1.1,16.0,18.5,32.73,0.0
2018,3,31,18,30,8.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,31,18,45,4.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,1,5,45,9.5,5.0,1.45,10.7,5.0,0.0,0.0
2018,4,1,6,0,19.0,10.0,1.5,11.1,10.0,7.87,0.0
2018,4,1,6,15,95.5,23.5,1.65,11.75,34.0,17.81,5.01
2018,4,1,6,30,172.0,37.0,1.8,12.4,58.0,27.77,18.33
2018,4,1,6,45,291.5,47.0,1.95,13.1,103.5,35.65,25.96
2018,4,1,7,0,411.0,57.0,2.1,13.8,149.0,45.29,34.83
2018,4,1,7,15,227.5,77.0,2.05,14.45,130.0,56.71,45.08
2018,4,1,7,30,44.0,97.0,2.0,15.1,111.0,70.98,57.61
2018,4,1,7,45,78.0,132.5,1.95,15.8,163.0,94.07,77.58
2018,4,1,8,0,112.0,168.0,1.9,16.5,215.0,113.28,93.77
2018,4,1,8,15,207.5,186.5,1.9,17.25,287.5,126.14,104.19
2018,4,1,8,30,303.0,205.0,1.9,18.0,360.0,133.79,110.02
2018,4,1,8,45,499.5,174.5,1.85,18.75,458.0,143.49,98.28
2018,4,1,9,0,696.0,144.0,1.8,19.5,556.0,190.08,119.37
2018,4,1,9,15,790.0,122.5,1.85,20.2,622.0,249.42,161.78
2018,4,1,9,30,884.0,101.0,1.9,20.9,688.0,316.59,214.97
2018,4,1,9,45,897.5,101.5,2.0,21.6,725.5,379.85,269.36
2018,4,1,10,0,911.0,102.0,2.1,22.3,763.0,443.41,323.2
2018,4,1,10,15,919.5,103.0,2.2,22.75,793.5,505.13,374.58
2018,4,1,10,30,928.0,104.0,2.3,23.2,824.0,566.04,423.67
2018,4,1,10,45,934.0,105.0,2.4,23.7,847.5,624.47,469.24
2018,4,1,11,0,940.0,106.0,2.5,24.2,871.0,681.31,512.17
2018,4,1,11,15,942.5,107.0,2.65,24.35,885.5,733.97,551.88
2018,4,1,11,30,945.0,108.0,2.8,24.5,900.0,784.23,589.02
2018,4,1,11,45,945.5,108.0,2.9,24.7,906.0,829.45,620.53
2018,4,1,12,0,946.0,108.0,3.0,24.9,912.0,871.65,648.83
2018,4,1,12,15,945.0,108.5,3.15,24.9,910.5,909.86,675.18
2018,4,1,12,30,944.0,109.0,3.3,24.9,909.0,944.63,699.26
2018,4,1,12,45,941.5,109.0,3.45,24.85,899.0,973.97,719.93
2018,4,1,13,0,939.0,109.0,3.6,24.8,889.0,999.5,738.21
2018,4,1,13,15,934.5,108.0,3.75,24.65,871.0,1018.2,752.41
2018,4,1,13,30,930.0,107.0,3.9,24.5,853.0,1032.8,764.12
2018,4,1,13,45,923.5,106.5,4.0,24.3,827.5,1041.83,772.15
2018,4,1,14,0,917.0,106.0,4.1,24.1,802.0,1046.71,777.66
2018,4,1,14,15,907.5,104.5,4.2,23.7,769.0,1043.36,778.5
2018,4,1,14,30,898.0,103.0,4.3,23.3,736.0,1035.91,776.8
2018,4,1,14,45,884.5,101.0,4.4,22.95,696.0,1019.87,769.28
2018,4,1,15,0,871.0,99.0,4.5,22.6,656.0,1012.98,768.16
2018,4,1,15,15,854.0,96.0,4.5,22.6,610.5,984.48,750.61
2018,4,1,15,30,837.0,93.0,4.5,22.6,565.0,952.56,730.8
2018,4,1,15,45,813.5,90.5,4.45,21.55,515.5,911.92,707.26
2018,4,1,16,0,790.0,88.0,4.4,20.5,466.0,868.66,681.36
2018,4,1,16,15,755.5,84.5,4.25,19.8,413.0,812.02,643.68
2018,4,1,16,30,721.0,81.0,4.1,19.1,360.0,760.31,608.72
2018,4,1,16,45,673.5,76.0,3.95,18.4,306.0,689.65,558.16
2018,4,1,17,0,626.0,71.0,3.8,17.7,252.0,619.77,506.22
2018,4,1,17,15,552.0,63.5,3.5,16.8,199.0,528.3,434.75
2018,4,1,17,30,478.0,56.0,3.2,15.9,146.0,440.89,362.44
2018,4,1,17,45,359.5,45.0,2.85,15.05,100.5,325.66,263.39
2018,4,1,18,0,241.0,34.0,2.5,14.2,55.0,225.36,158.9
2018,4,1,18,15,130.5,19.0,2.4,13.7,29.5,86.66,0.0
2018,4,1,18,30,20.0,4.0,2.3,13.2,4.0,0.0,0.0
2018,4,1,18,45,10.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,2,5,45,10.0,5.0,2.8,11.35,5.5,0.0,0.0
2018,4,2,6,0,20.0,10.0,2.8,11.5,11.0,7.87,0.0
2018,4,2,6,15,40.5,26.5,2.85,11.75,31.0,19.9,7.75
2018,4,2,6,30,61.0,43.0,2.9,12.0,51.0,31.88,22.02
2018,4,2,6,45,83.5,62.5,3.0,12.3,78.5,45.6,34.9
2018,4,2,7,0,106.0,82.0,3.1,12.6,106.0,59.1,47.34
2018,4,2,7,15,139.5,99.5,3.15,13.0,140.0,71.32,58.37
2018,4,2,7,30,173.0,117.0,3.2,13.4,174.0,83.38,69.0
2018,4,2,7,45,397.0,112.5,3.25,13.8,273.0,79.52,65.34
2018,4,2,8,0,621.0,108.0,3.3,14.2,372.0,81.21,66.55
2018,4,2,8,15,670.5,111.5,3.3,14.65,429.0,83.17,67.92
2018,4,2,8,30,720.0,115.0,3.3,15.1,486.0,85.22,69.37
2018,4,2,8,45,594.0,156.5,3.3,15.55,481.5,140.46,94.48
2018,4,2,9,0,468.0,198.0,3.3,16.0,477.0,193.28,133.66
2018,4,2,9,15,427.0,230.0,3.25,16.45,498.5,242.91,174.72
2018,4,2,9,30,386.0,262.0,3.2,16.9,520.0,288.6,214.39
2018,4,2,9,45,517.5,232.5,3.15,17.4,598.5,343.39,256.41
2018,4,2,10,0,649.0,203.0,3.1,17.9,677.0,414.48,312.55
2018,4,2,10,15,611.0,229.0,3.2,18.4,689.5,462.2,353.05
2018,4,2,10,30,573.0,255.0,3.3,18.9,702.0,503.1,386.79
2018,4,2,10,45,499.5,297.0,3.35,19.4,694.5,533.43,410.83
2018,4,2,11,0,426.0,339.0,3.4,19.9,687.0,555.42,427.27
2018,4,2,11,15,493.0,318.0,3.5,20.2,728.0,614.78,472.56
2018,4,2,11,30,560.0,297.0,3.6,20.5,769.0,677.92,519.92
2018,4,2,11,45,728.0,212.0,3.75,20.85,830.5,769.87,589.48
2018,4,2,12,0,896.0,127.0,3.9,21.2,892.0,847.84,647.0
2018,4,2,12,15,914.5,116.5,4.0,21.35,896.0,890.86,676.5
2018,4,2,12,30,933.0,106.0,4.1,21.5,900.0,931.29,704.32
2018,4,2,12,45,929.5,106.0,4.15,21.6,889.5,959.23,723.42
2018,4,2,13,0,926.0,106.0,4.2,21.7,879.0,983.36,740.05
2018,4,2,13,15,921.5,105.5,4.25,21.65,861.0,1002.12,753.6
2018,4,2,13,30,917.0,105.0,4.3,21.6,843.0,1016.86,764.61
2018,4,2,13,45,911.0,104.0,4.35,21.55,818.0,1025.55,771.71
2018,4,2,14,0,905.0,103.0,4.4,21.5,793.0,1030.13,776.26
2018,4,2,14,15,895.0,102.0,4.35,21.3,760.0,1026.63,775.38
2018,4,2,14,30,885.0,101.0,4.3,21.1,727.0,1019.1,771.98
2018,4,2,14,45,870.5,99.5,4.25,20.9,687.5,1002.57,762.62
2018,4,2,15,0,856.0,98.0,4.2,20.7,648.0,995.2,759.73
2018,4,2,15,15,839.0,96.0,4.2,20.7,603.5,968.04,742.93
2018,4,2,15,30,822.0,94.0,4.2,20.7,559.0,937.55,723.9
2018,4,2,15,45,795.0,90.5,4.05,20.1,508.0,892.65,695.38
2018,4,2,16,0,768.0,87.0,3.9,19.5,457.0,845.4,664.79
2018,4,2,16,15,731.5,82.5,3.7,18.95,403.0,786.46,624.66
2018,4,2,16,30,695.0,78.0,3.5,18.4,349.0,732.09,586.97
2018,4,2,16,45,643.5,75.0,3.35,17.85,297.0,661.77,536.19
2018,4,2,17,0,592.0,72.0,3.2,17.3,245.0,592.48,484.31
2018,4,2,17,15,509.5,63.5,2.9,16.4,191.0,495.06,408.07
2018,4,2,17,30,427.0,55.0,2.6,15.5,137.0,402.88,331.67
2018,4,2,17,45,330.5,44.5,2.3,14.65,96.0,305.51,247.47
2018,4,2,18,0,234.0,34.0,2.0,13.8,55.0,220.32,158.77
2018,4,2,18,15,128.0,19.5,2.0,13.4,30.0,85.38,0.0
2018,4,2,18,30,22.0,5.0,2.0,13.0,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.05,12.65,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,5,45,36.0,7.5,0.95,10.0,8.5,0.0,0.0
2018,4,3,6,0,72.0,15.0,0.9,10.4,17.0,11.8,0.0
2018,4,3,6,15,194.5,31.5,1.05,11.15,53.5,23.82,11.74
2018,4,3,6,30,317.0,48.0,1.2,11.9,90.0,36.36,26.08
2018,4,3,6,45,412.0,58.5,1.35,12.6,139.0,47.36,36.5
2018,4,3,7,0,507.0,69.0,1.5,13.3,188.0,55.48,44.03
2018,4,3,7,15,573.5,75.5,1.45,13.95,242.0,60.22,48.31
2018,4,3,7,30,640.0,82.0,1.4,14.6,296.0,65.05,52.45
2018,4,3,7,45,687.5,85.5,1.3,15.2,350.5,67.49,54.37
2018,4,3,8,0,735.0,89.0,1.2,15.8,405.0,70.04,56.31
2018,4,3,8,15,768.5,92.0,1.15,16.6,458.0,77.97,62.82
2018,4,3,8,30,802.0,95.0,1.1,17.4,511.0,80.07,64.2
2018,4,3,8,45,828.5,96.0,1.05,18.15,560.5,122.28,71.69
2018,4,3,9,0,855.0,97.0,1.0,18.9,610.0,184.72,108.25
2018,4,3,9,15,871.0,98.5,1.0,19.6,653.5,248.35,157.2
