Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,30,887.0,100.0,1.0,20.3,697.0,317.06,214.25
2018,4,3,9,45,899.0,101.5,0.95,21.0,734.5,380.58,267.88
2018,4,3,10,0,911.0,103.0,0.9,21.7,772.0,444.25,320.43
2018,4,3,10,15,918.5,105.0,0.95,22.3,802.5,506.15,370.53
2018,4,3,10,30,926.0,107.0,1.0,22.9,833.0,567.16,418.11
2018,4,3,10,45,931.5,108.0,1.0,23.45,856.0,625.08,461.41
2018,4,3,11,0,937.0,109.0,1.0,24.0,879.0,681.35,501.86
2018,4,3,11,15,940.0,110.0,1.0,24.2,894.0,734.07,539.13
2018,4,3,11,30,943.0,111.0,1.0,24.4,909.0,784.43,573.69
2018,4,3,11,45,944.0,111.5,1.05,24.65,915.5,830.27,604.06
2018,4,3,12,0,945.0,112.0,1.1,24.9,922.0,873.15,631.21
2018,4,3,12,15,940.0,115.0,1.1,25.0,919.5,910.17,654.05
2018,4,3,12,30,935.0,118.0,1.1,25.1,917.0,943.56,674.52
2018,4,3,12,45,926.0,121.5,1.1,25.2,905.0,970.07,690.65
2018,4,3,13,0,917.0,125.0,1.1,25.3,893.0,992.58,704.4
2018,4,3,13,15,913.0,123.5,1.15,25.25,874.5,1010.96,717.02
2018,4,3,13,30,909.0,122.0,1.2,25.2,856.0,1025.32,727.37
2018,4,3,13,45,901.5,120.5,1.25,25.15,829.5,1032.17,733.29
2018,4,3,14,0,894.0,119.0,1.3,25.1,803.0,1034.89,736.92
2018,4,3,14,15,884.0,117.0,1.35,24.95,769.5,1030.49,736.62
2018,4,3,14,30,874.0,115.0,1.4,24.8,736.0,1036.15,742.84
2018,4,3,14,45,860.5,112.5,1.5,24.65,696.0,1019.43,735.88
2018,4,3,15,0,847.0,110.0,1.6,24.5,656.0,998.86,726.67
2018,4,3,15,15,829.5,106.5,1.6,24.5,610.5,969.52,709.91
2018,4,3,15,30,812.0,103.0,1.6,24.5,565.0,936.85,690.99
2018,4,3,15,45,785.5,99.5,1.75,23.85,514.5,892.55,667.68
2018,4,3,16,0,759.0,96.0,1.9,23.2,464.0,845.85,641.85
2018,4,3,16,15,722.5,92.5,1.85,22.45,411.0,794.75,610.32
2018,4,3,16,30,686.0,89.0,1.8,21.7,358.0,736.64,572.84
2018,4,3,16,45,627.0,83.5,1.75,20.95,302.0,656.96,518.25
2018,4,3,17,0,568.0,78.0,1.7,20.2,246.0,578.95,462.57
2018,4,3,17,15,467.5,69.0,1.6,19.1,188.5,468.38,378.91
2018,4,3,17,30,367.0,60.0,1.5,18.0,131.0,360.98,292.9
2018,4,3,17,45,287.5,48.0,1.4,16.85,93.0,279.08,223.44
2018,4,3,18,0,208.0,36.0,1.3,15.7,55.0,206.36,149.62
2018,4,3,18,15,112.5,20.5,1.25,15.2,30.0,77.42,0.0
2018,4,3,18,30,17.0,5.0,1.2,14.7,5.0,0.0,0.0
2018,4,3,18,45,8.5,2.5,1.2,14.2,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,8.65,0.0
2018,4,4,6,15,6.5,27.5,0.9,13.0,28.0,20.58,10.07
2018,4,4,6,30,10.0,44.0,1.0,13.5,45.0,32.65,22.81
2018,4,4,6,45,10.0,61.5,1.1,14.0,63.0,45.33,34.57
2018,4,4,7,0,10.0,79.0,1.2,14.5,81.0,57.95,46.04
2018,4,4,7,15,47.0,104.0,1.25,15.2,119.5,74.23,60.43
2018,4,4,7,30,84.0,129.0,1.3,15.9,158.0,90.91,74.84
2018,4,4,7,45,158.5,152.0,1.35,16.55,217.0,104.5,86.27
2018,4,4,8,0,233.0,175.0,1.4,17.2,276.0,116.2,95.85
2018,4,4,8,15,316.0,184.0,1.45,17.95,339.0,122.73,100.8
2018,4,4,8,30,399.0,193.0,1.5,18.7,402.0,124.64,101.79
2018,4,4,8,45,492.5,187.0,1.5,19.4,468.5,150.77,103.66
2018,4,4,9,0,586.0,181.0,1.5,20.1,535.0,198.7,130.19
2018,4,4,9,15,585.0,187.0,1.55,20.65,561.5,248.4,168.69
2018,4,4,9,30,584.0,193.0,1.6,21.2,588.0,295.92,208.44
2018,4,4,9,45,406.5,263.0,1.7,21.75,545.0,327.23,240.78
2018,4,4,10,0,229.0,333.0,1.8,22.3,502.0,337.19,253.63
2018,4,4,10,15,364.0,309.0,1.85,22.4,590.0,403.28,303.35
2018,4,4,10,30,499.0,285.0,1.9,22.5,678.0,487.06,366.4
2018,4,4,10,45,554.5,275.0,1.95,22.55,723.0,546.81,411.75
2018,4,4,11,0,610.0,265.0,2.0,22.6,768.0,612.19,460.57
2018,4,4,11,15,431.0,318.0,1.9,22.4,676.5,572.1,431.27
2018,4,4,11,30,252.0,371.0,1.8,22.2,585.0,506.88,382.94
2018,4,4,11,45,244.5,394.0,1.7,22.0,603.0,540.33,407.3
2018,4,4,12,0,237.0,417.0,1.6,21.8,621.0,559.3,420.52
2018,4,4,12,15,321.5,393.0,1.55,21.7,669.0,640.17,479.22
2018,4,4,12,30,406.0,369.0,1.5,21.6,717.0,710.66,529.39
2018,4,4,12,45,443.5,348.5,1.4,21.55,724.5,761.44,563.64
2018,4,4,13,0,481.0,328.0,1.3,21.5,732.0,796.77,587.46
2018,4,4,13,15,503.5,311.5,1.45,21.65,727.0,820.06,605.33
2018,4,4,13,30,526.0,295.0,1.6,21.8,722.0,841.05,621.86
2018,4,4,13,45,402.0,320.5,1.75,21.95,641.0,756.01,563.46
2018,4,4,14,0,278.0,346.0,1.9,22.1,560.0,647.12,487.62
2018,4,4,14,15,237.0,337.5,2.05,22.1,514.5,579.73,441.77
2018,4,4,14,30,196.0,329.0,2.2,22.1,469.0,534.63,410.06
2018,4,4,14,45,194.5,297.5,2.4,22.1,430.0,502.47,388.78
2018,4,4,15,0,193.0,266.0,2.6,22.1,391.0,468.68,365.78
2018,4,4,15,15,360.5,222.5,2.6,22.1,436.0,609.08,475.41
2018,4,4,15,30,528.0,179.0,2.6,22.1,481.0,743.47,576.33
2018,4,4,15,45,466.5,176.0,2.6,21.45,425.5,673.13,526.65
2018,4,4,16,0,405.0,173.0,2.6,20.8,370.0,603.29,477.47
2018,4,4,16,15,240.5,153.0,2.35,20.15,266.5,401.03,323.29
2018,4,4,16,30,76.0,133.0,2.1,19.5,163.0,193.45,156.36
2018,4,4,16,45,101.0,123.5,1.9,18.85,157.5,222.19,181.51
2018,4,4,17,0,126.0,114.0,1.7,18.2,152.0,232.01,190.34
2018,4,4,17,15,110.5,93.5,1.55,17.4,122.0,194.5,159.24
2018,4,4,17,30,95.0,73.0,1.4,16.6,92.0,157.7,127.89
2018,4,4,17,45,66.5,53.0,1.25,15.8,64.5,113.88,89.56
2018,4,4,18,0,38.0,33.0,1.1,15.0,37.0,71.36,49.54
2018,4,4,18,15,22.5,18.5,1.05,14.75,20.5,38.13,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.15,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.3,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,0.9,11.4,4.0,3.15,0.0
2018,4,5,6,15,4.0,7.0,1.05,12.1,7.0,5.49,0.0
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,7.58,1.0
2018,4,5,6,45,2.0,21.0,1.35,13.55,21.5,15.98,8.62
2018,4,5,7,0,4.0,32.0,1.5,14.3,33.0,24.44,16.27
2018,4,5,7,15,78.5,79.0,1.45,15.0,106.0,58.26,46.41
2018,4,5,7,30,153.0,126.0,1.4,15.7,179.0,88.65,72.95
2018,4,5,7,45,108.5,135.5,1.35,16.4,176.0,94.53,77.65
2018,4,5,8,0,64.0,145.0,1.3,17.1,173.0,103.0,84.5
2018,4,5,8,15,53.0,161.0,1.1,17.35,186.0,113.21,92.83
2018,4,5,8,30,42.0,177.0,0.9,17.6,199.0,123.16,100.81
2018,4,5,8,45,82.0,225.0,0.7,17.85,273.0,158.61,121.91
2018,4,5,9,0,122.0,273.0,0.5,18.1,347.0,198.1,149.39
2018,4,5,9,15,122.0,293.0,0.5,18.7,371.5,225.12,169.48
2018,4,5,9,30,122.0,313.0,0.5,19.3,396.0,252.53,190.38
2018,4,5,9,45,149.0,328.0,0.45,19.9,435.0,286.04,214.97
2018,4,5,10,0,176.0,343.0,0.4,20.5,474.0,323.03,242.09
2018,4,5,10,15,303.5,332.5,0.5,21.2,568.5,392.55,292.59
2018,4,5,10,30,431.0,322.0,0.6,21.9,663.0,478.85,355.07
2018,4,5,10,45,531.5,287.0,0.75,22.55,719.5,542.5,401.77
2018,4,5,11,0,632.0,252.0,0.9,23.2,776.0,615.36,454.71
2018,4,5,11,15,553.0,292.5,1.1,23.3,756.5,632.75,468.25
2018,4,5,11,30,474.0,333.0,1.3,23.4,737.0,643.67,476.92
2018,4,5,11,45,544.0,299.0,1.45,23.5,766.0,698.48,517.63
2018,4,5,12,0,614.0,265.0,1.6,23.6,795.0,758.32,561.02
2018,4,5,12,15,414.5,337.0,1.85,23.3,694.5,681.56,507.37
2018,4,5,12,30,215.0,409.0,2.1,23.0,594.0,562.84,422.69
2018,4,5,12,45,137.0,395.0,2.35,22.75,512.5,491.9,372.33
2018,4,5,13,0,59.0,381.0,2.6,22.5,431.0,394.9,300.63
2018,4,5,13,15,71.5,382.5,2.65,22.15,441.5,414.11,316.51
2018,4,5,13,30,84.0,384.0,2.7,21.8,452.0,433.77,332.29
2018,4,5,13,45,106.5,377.0,2.8,21.45,461.0,454.78,349.69
2018,4,5,14,0,129.0,370.0,2.9,21.1,470.0,499.42,384.4
2018,4,5,14,15,115.5,351.0,2.9,20.8,437.5,471.61,364.42
2018,4,5,14,30,102.0,332.0,2.9,20.5,405.0,418.73,325.99
2018,4,5,14,45,119.5,316.0,2.95,20.2,397.0,447.22,349.4
2018,4,5,15,0,137.0,300.0,3.0,19.9,389.0,450.79,354.04
2018,4,5,15,15,149.0,276.5,3.0,19.9,367.5,439.12,346.75
2018,4,5,15,30,161.0,253.0,3.0,19.9,346.0,426.04,338.43
2018,4,5,15,45,159.0,230.0,2.75,19.1,315.0,398.85,319.32
2018,4,5,16,0,157.0,207.0,2.5,18.3,284.0,370.75,299.25
2018,4,5,16,15,140.5,184.0,2.35,17.95,247.0,328.9,267.15
2018,4,5,16,30,124.0,161.0,2.2,17.6,210.0,287.19,234.6
2018,4,5,16,45,141.0,138.5,2.0,17.2,187.0,274.09,225.44
2018,4,5,17,0,158.0,116.0,1.8,16.8,164.0,258.89,213.91
2018,4,5,17,15,143.0,94.5,1.7,16.4,131.5,219.05,180.79
2018,4,5,17,30,128.0,73.0,1.6,16.0,99.0,179.59,147.0
2018,4,5,17,45,93.0,53.5,1.5,15.6,69.5,130.75,104.07
2018,4,5,18,0,58.0,34.0,1.4,15.2,40.0,84.05,60.21
2018,4,5,18,15,35.0,19.0,1.35,15.0,22.0,45.43,0.0
2018,4,5,18,30,12.0,4.0,1.3,14.8,4.0,9.01,0.0
2018,4,5,18,45,6.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,14.1,1.5,1.18,0.0
2018,4,6,6,0,0.0,3.0,1.0,14.2,3.0,2.27,0.0
2018,4,6,6,15,0.0,5.0,1.1,14.45,5.0,3.78,0.0
2018,4,6,6,30,0.0,7.0,1.2,14.7,7.0,5.3,0.0
2018,4,6,6,45,0.0,10.0,1.3,14.9,10.0,7.58,1.09
2018,4,6,7,0,0.0,13.0,1.4,15.1,13.0,9.87,3.19
2018,4,6,7,15,0.0,30.5,1.45,15.35,30.5,23.24,15.19
2018,4,6,7,30,0.0,48.0,1.5,15.6,48.0,36.7,27.15
2018,4,6,7,45,2.5,89.5,1.6,15.85,90.5,67.78,54.47
2018,4,6,8,0,5.0,131.0,1.7,16.1,133.0,96.33,79.11
2018,4,6,8,15,13.5,161.5,1.8,16.35,168.5,117.0,96.55
2018,4,6,8,30,22.0,192.0,1.9,16.6,204.0,137.24,113.39
2018,4,6,8,45,38.0,218.0,2.0,16.9,240.5,151.71,118.48
2018,4,6,9,0,54.0,244.0,2.1,17.2,277.0,176.41,136.65
2018,4,6,9,15,37.0,245.5,2.2,17.45,269.0,182.07,141.41
2018,4,6,9,30,20.0,247.0,2.3,17.7,261.0,187.92,146.48
2018,4,6,9,45,18.5,250.5,2.45,18.0,264.0,193.24,150.48
2018,4,6,10,0,17.0,254.0,2.6,18.3,267.0,198.14,154.14
2018,4,6,10,15,15.5,254.0,2.7,18.7,266.0,200.1,155.38
2018,4,6,10,30,14.0,254.0,2.8,19.1,265.0,201.67,156.3
2018,4,6,10,45,10.5,226.5,2.85,19.5,235.0,180.68,139.5
2018,4,6,11,0,7.0,199.0,2.9,19.9,205.0,158.61,121.86
2018,4,6,11,15,11.5,239.0,3.0,20.1,249.0,194.02,149.64
2018,4,6,11,30,16.0,279.0,3.1,20.3,293.0,230.64,178.01
2018,4,6,11,45,16.5,283.0,3.15,20.55,297.5,236.23,182.11
2018,4,6,12,0,17.0,287.0,3.2,20.8,302.0,241.86,186.31
2018,4,6,12,15,16.5,282.5,3.2,20.65,297.0,239.6,184.7
2018,4,6,12,30,16.0,278.0,3.2,20.5,292.0,237.13,182.96
2018,4,6,12,45,18.0,288.0,3.15,20.4,303.5,249.11,192.44
2018,4,6,13,0,20.0,298.0,3.1,20.3,315.0,261.41,202.16
2018,4,6,13,15,20.5,295.0,3.05,20.1,312.0,261.14,202.25
2018,4,6,13,30,21.0,292.0,3.0,19.9,309.0,260.82,202.39
2018,4,6,13,45,19.0,273.5,2.95,19.75,288.5,244.05,189.68
2018,4,6,14,0,17.0,255.0,2.9,19.6,268.0,226.96,176.71
2018,4,6,14,15,12.5,229.0,2.9,19.5,238.5,200.36,156.07
2018,4,6,14,30,8.0,203.0,2.9,19.4,209.0,173.58,135.11
2018,4,6,14,45,13.5,212.0,2.85,19.35,221.0,188.38,147.48
2018,4,6,15,0,19.0,221.0,2.8,19.3,233.0,203.81,160.31
2018,4,6,15,15,18.5,197.5,2.8,19.3,208.5,182.68,143.88
2018,4,6,15,30,18.0,174.0,2.8,19.3,184.0,161.4,127.26
2018,4,6,15,45,17.0,157.5,2.8,19.2,166.5,146.18,115.4
2018,4,6,16,0,16.0,141.0,2.8,19.1,149.0,130.91,103.37
2018,4,6,16,15,44.0,121.0,2.7,18.95,139.5,149.31,120.06
2018,4,6,16,30,72.0,101.0,2.6,18.8,130.0,168.17,136.95
2018,4,6,16,45,123.5,108.5,2.5,18.65,149.5,220.12,181.21
2018,4,6,17,0,175.0,116.0,2.4,18.5,169.0,271.12,223.57
2018,4,6,17,15,133.5,95.0,2.15,18.25,131.0,211.66,173.57
2018,4,6,17,30,92.0,74.0,1.9,18.0,93.0,155.06,125.24
2018,4,6,17,45,57.0,51.5,1.65,17.7,62.0,103.0,80.2
2018,4,6,18,0,22.0,29.0,1.4,17.4,31.0,41.94,27.33
2018,4,6,18,15,11.0,15.0,1.35,17.3,16.0,19.21,0.0
2018,4,6,18,30,0.0,1.0,1.3,17.2,1.0,0.79,0.0
2018,4,6,18,45,0.0,0.5,1.25,17.1,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,4,7,5,45,7.5,2.0,2.9,15.9,2.5,1.57,0.0
2018,4,7,6,0,15.0,4.0,3.1,15.9,5.0,3.21,0.0
2018,4,7,6,15,26.0,7.5,3.2,15.85,11.0,5.98,0.0
2018,4,7,6,30,37.0,11.0,3.3,15.8,17.0,8.72,1.94
2018,4,7,6,45,20.5,17.0,3.35,15.75,20.5,13.74,6.53
2018,4,7,7,0,4.0,23.0,3.4,15.7,24.0,17.54,10.01
2018,4,7,7,15,4.0,35.0,3.35,15.75,36.0,26.75,18.25
2018,4,7,7,30,4.0,47.0,3.3,15.8,48.0,35.99,26.45
2018,4,7,7,45,3.5,71.5,3.2,15.8,72.5,54.93,43.13
2018,4,7,8,0,3.0,96.0,3.1,15.8,97.0,72.85,58.72
2018,4,7,8,15,145.5,148.0,3.15,16.25,226.0,103.88,85.36
2018,4,7,8,30,288.0,200.0,3.2,16.7,355.0,130.46,107.72
2018,4,7,8,45,347.0,218.5,3.25,17.1,421.5,163.51,119.15
2018,4,7,9,0,406.0,237.0,3.3,17.5,488.0,208.53,147.43
2018,4,7,9,15,511.5,218.5,3.4,17.95,556.5,252.12,177.29
2018,4,7,9,30,617.0,200.0,3.5,18.4,625.0,309.02,221.17
2018,4,7,9,45,471.0,258.0,3.55,18.85,592.5,344.33,256.78
2018,4,7,10,0,325.0,316.0,3.6,19.3,560.0,362.69,276.43
2018,4,7,10,15,258.5,348.5,3.6,19.5,547.0,382.83,294.24
2018,4,7,10,30,192.0,381.0,3.6,19.7,534.0,392.73,302.85
2018,4,7,10,45,281.5,372.5,3.6,19.95,604.0,459.68,354.27
2018,4,7,11,0,371.0,364.0,3.6,20.2,674.0,531.8,409.12
2018,4,7,11,15,466.0,332.5,3.7,20.3,728.5,604.96,464.92
2018,4,7,11,30,561.0,301.0,3.8,20.4,783.0,678.54,520.63
2018,4,7,11,45,549.0,310.5,3.85,20.5,785.0,710.44,543.88
2018,4,7,12,0,537.0,320.0,3.9,20.6,787.0,739.66,565.07
2018,4,7,12,15,661.0,262.5,3.95,20.55,836.5,824.44,628.66
2018,4,7,12,30,785.0,205.0,4.0,20.5,886.0,910.52,692.02
2018,4,7,12,45,745.5,219.5,4.05,20.5,860.0,918.13,696.96
2018,4,7,13,0,706.0,234.0,4.1,20.5,834.0,920.37,698.67
2018,4,7,13,15,713.0,225.0,4.1,20.4,820.0,939.75,713.46
2018,4,7,13,30,720.0,216.0,4.1,20.3,806.0,955.72,725.27
2018,4,7,13,45,700.5,214.5,4.1,20.25,774.0,949.51,721.84
2018,4,7,14,0,681.0,213.0,4.1,20.2,742.0,939.32,715.97
2018,4,7,14,15,730.0,180.5,4.15,20.05,726.5,962.06,733.61
2018,4,7,14,30,779.0,148.0,4.2,19.9,711.0,970.44,741.27
2018,4,7,14,45,766.5,142.5,4.2,19.75,671.5,960.25,736.09
2018,4,7,15,0,754.0,137.0,4.2,19.6,632.0,937.98,722.73
2018,4,7,15,15,756.0,128.0,4.2,19.6,595.5,922.37,713.76
2018,4,7,15,30,758.0,119.0,4.2,19.6,559.0,903.07,702.2
2018,4,7,15,45,741.5,116.0,4.15,19.0,515.5,870.04,682.17
2018,4,7,16,0,725.0,113.0,4.1,18.4,472.0,834.36,660.01
2018,4,7,16,15,689.0,108.5,3.95,18.0,420.0,777.16,620.65
2018,4,7,16,30,653.0,104.0,3.8,17.6,368.0,718.99,579.76
2018,4,7,16,45,604.0,97.0,3.7,17.15,314.0,646.82,527.25
2018,4,7,17,0,555.0,90.0,3.6,16.7,260.0,575.51,473.54
2018,4,7,17,15,480.5,81.0,3.3,16.0,207.5,481.02,398.28
2018,4,7,17,30,406.0,72.0,3.0,15.3,155.0,398.52,329.33
2018,4,7,17,45,296.5,58.0,2.7,14.6,109.0,293.49,239.32
2018,4,7,18,0,187.0,44.0,2.4,13.9,63.0,200.02,153.15
2018,4,7,18,15,101.5,26.0,2.45,13.6,35.5,101.37,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,14.03,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,46.5,12.0,3.05,10.1,14.5,9.44,0.0
2018,4,8,6,0,93.0,24.0,3.2,10.2,29.0,17.85,0.0
2018,4,8,6,15,208.5,40.5,3.4,10.6,68.5,30.4,19.96
2018,4,8,6,30,324.0,57.0,3.6,11.0,108.0,42.8,32.27
2018,4,8,6,45,414.0,68.0,3.8,11.4,158.5,51.24,40.35
2018,4,8,7,0,504.0,79.0,4.0,11.8,209.0,62.77,50.93
2018,4,8,7,15,564.5,86.5,4.05,12.35,263.5,67.95,55.54
2018,4,8,7,30,625.0,94.0,4.1,12.9,318.0,73.14,59.98
2018,4,8,7,45,667.5,99.5,4.2,13.45,372.0,76.6,62.76
2018,4,8,8,0,710.0,105.0,4.3,14.0,426.0,80.04,65.45
2018,4,8,8,15,740.5,109.0,4.25,14.5,478.0,82.21,67.0
2018,4,8,8,30,771.0,113.0,4.2,15.0,530.0,84.35,68.51
2018,4,8,8,45,794.5,115.5,4.15,15.45,578.5,134.63,83.13
2018,4,8,9,0,818.0,118.0,4.1,15.9,627.0,195.48,120.28
2018,4,8,9,15,838.0,119.0,4.05,16.35,671.0,257.18,169.03
2018,4,8,9,30,858.0,120.0,4.0,16.8,715.0,320.71,223.74
2018,4,8,9,45,874.0,120.0,3.95,17.25,753.0,383.71,279.25
2018,4,8,10,0,890.0,120.0,3.9,17.7,791.0,448.19,335.23
2018,4,8,10,15,897.0,122.0,3.9,18.05,820.5,508.46,386.92
2018,4,8,10,30,904.0,124.0,3.9,18.4,850.0,567.8,436.24
2018,4,8,10,45,909.5,125.5,3.9,18.8,872.5,624.72,482.07
2018,4,8,11,0,915.0,127.0,3.9,19.2,895.0,680.06,525.21
2018,4,8,11,15,918.0,128.0,3.9,19.45,909.5,731.51,564.55
2018,4,8,11,30,921.0,129.0,3.9,19.7,924.0,780.67,601.19
2018,4,8,11,45,921.0,129.5,3.95,19.95,929.5,824.64,633.32
2018,4,8,12,0,921.0,130.0,4.0,20.2,935.0,865.66,661.35
2018,4,8,12,15,920.5,130.0,4.05,20.35,932.5,902.7,686.72
2018,4,8,12,30,920.0,130.0,4.1,20.5,930.0,936.41,709.73
2018,4,8,12,45,918.5,128.5,4.1,20.65,919.5,964.37,728.51
2018,4,8,13,0,917.0,127.0,4.1,20.8,909.0,988.6,744.8
2018,4,8,13,15,912.0,126.5,4.1,20.8,890.5,1006.64,757.41
2018,4,8,13,30,907.0,126.0,4.1,20.8,872.0,1020.69,767.49
2018,4,8,13,45,899.5,124.5,4.1,20.8,845.5,1027.24,772.68
2018,4,8,14,0,892.0,123.0,4.1,20.8,819.0,1029.68,775.32
2018,4,8,14,15,881.0,121.5,4.05,20.7,785.0,1024.56,773.03
2018,4,8,14,30,870.0,120.0,4.0,20.6,751.0,1029.71,777.93
2018,4,8,14,45,855.5,118.0,3.95,20.5,710.5,1012.37,767.65
2018,4,8,15,0,841.0,116.0,3.9,20.4,670.0,991.22,755.04
2018,4,8,15,15,823.5,112.5,3.9,20.4,624.5,961.84,736.85
2018,4,8,15,30,806.0,109.0,3.9,20.4,579.0,929.14,716.34
2018,4,8,15,45,780.0,105.5,3.85,19.95,528.5,885.39,688.79
2018,4,8,16,0,754.0,102.0,3.8,19.5,478.0,845.69,663.77
2018,4,8,16,15,718.0,98.5,3.6,19.0,425.0,789.15,625.35
2018,4,8,16,30,682.0,95.0,3.4,18.5,372.0,731.65,585.44
2018,4,8,16,45,632.5,89.0,3.2,18.05,317.5,659.62,533.3
2018,4,8,17,0,583.0,83.0,3.0,17.6,263.0,588.56,480.19
2018,4,8,17,15,502.5,74.5,2.65,16.65,208.5,493.46,405.81
2018,4,8,17,30,422.0,66.0,2.3,15.7,154.0,400.16,329.31
2018,4,8,17,45,317.5,53.5,1.95,14.75,108.5,299.47,243.71
2018,4,8,18,0,213.0,41.0,1.6,13.8,63.0,209.78,161.71
2018,4,8,18,15,120.0,24.5,1.6,13.4,35.5,115.66,0.0
2018,4,8,18,30,27.0,8.0,1.6,13.0,8.0,19.29,0.0
2018,4,8,18,45,13.5,4.0,1.55,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,5,45,19.5,10.5,1.1,10.35,11.5,8.26,0.0
2018,4,9,6,0,39.0,21.0,1.1,11.0,23.0,15.89,0.0
2018,4,9,6,15,84.5,38.0,1.35,12.0,49.5,28.12,18.22
2018,4,9,6,30,130.0,55.0,1.6,13.0,76.0,40.32,29.93
2018,4,9,6,45,117.0,77.5,1.85,13.95,101.5,55.96,44.17
2018,4,9,7,0,104.0,100.0,2.1,14.9,127.0,70.66,57.29
2018,4,9,7,15,90.5,120.5,2.1,15.65,148.0,83.76,68.72
2018,4,9,7,30,77.0,141.0,2.1,16.4,169.0,98.43,81.22
2018,4,9,7,45,103.0,167.0,2.15,17.15,210.5,112.3,92.76
2018,4,9,8,0,129.0,193.0,2.2,17.9,252.0,127.72,105.4
2018,4,9,8,15,199.5,209.5,2.15,18.65,312.5,138.86,114.15
2018,4,9,8,30,270.0,226.0,2.1,19.4,373.0,143.87,117.63
2018,4,9,8,45,391.0,217.0,2.05,20.1,450.5,161.28,114.28
2018,4,9,9,0,512.0,208.0,2.0,20.8,528.0,205.31,138.05
2018,4,9,9,15,610.0,191.5,1.9,21.45,598.0,255.8,172.9
2018,4,9,9,30,708.0,175.0,1.8,22.1,668.0,315.49,218.41
2018,4,9,9,45,598.0,227.0,1.75,22.75,658.5,366.16,264.02
2018,4,9,10,0,488.0,279.0,1.7,23.4,649.0,401.42,295.49
2018,4,9,10,15,642.0,227.0,1.6,24.05,733.0,471.95,347.96
2018,4,9,10,30,796.0,175.0,1.5,24.7,817.0,554.41,408.68
2018,4,9,10,45,838.0,160.5,1.45,25.3,852.5,615.7,453.62
2018,4,9,11,0,880.0,146.0,1.4,25.9,888.0,678.7,498.39
2018,4,9,11,15,884.0,146.0,1.4,26.25,901.5,729.91,534.3
2018,4,9,11,30,888.0,146.0,1.4,26.6,915.0,769.93,562.01
2018,4,9,11,45,891.0,145.0,1.45,27.0,921.5,813.74,591.77
2018,4,9,12,0,894.0,144.0,1.5,27.4,928.0,854.9,617.98
2018,4,9,12,15,897.0,141.0,1.55,27.65,926.0,891.5,641.08
2018,4,9,12,30,900.0,138.0,1.6,27.9,924.0,924.97,662.12
2018,4,9,12,45,894.0,139.5,1.65,28.1,912.5,951.08,678.62
2018,4,9,13,0,888.0,141.0,1.7,28.3,901.0,973.42,692.87
2018,4,9,13,15,874.5,143.5,1.7,28.35,879.0,1001.05,710.29
2018,4,9,13,30,861.0,146.0,1.7,28.4,857.0,1009.84,715.98
2018,4,9,13,45,770.0,181.0,1.7,28.45,802.0,980.81,698.4
2018,4,9,14,0,679.0,216.0,1.7,28.5,747.0,937.45,672.12
2018,4,9,14,15,693.0,197.5,1.7,28.4,720.0,939.81,675.43
2018,4,9,14,30,707.0,179.0,1.7,28.3,693.0,938.05,675.77
2018,4,9,14,45,614.5,195.0,1.7,28.2,624.5,862.61,628.62
2018,4,9,15,0,522.0,211.0,1.7,28.1,556.0,776.38,572.5
2018,4,9,15,15,649.5,159.0,1.7,28.1,559.0,850.29,625.49
2018,4,9,15,30,777.0,107.0,1.7,28.1,562.0,897.28,657.37
2018,4,9,15,45,642.5,130.5,1.6,27.65,485.0,790.55,587.97
2018,4,9,16,0,508.0,154.0,1.5,27.2,408.0,669.01,507.04
2018,4,9,16,15,417.0,152.0,1.35,26.45,345.5,573.27,440.66
2018,4,9,16,30,326.0,150.0,1.2,25.7,283.0,460.91,359.81
2018,4,9,16,45,244.5,131.5,1.05,24.95,223.5,363.59,287.27
2018,4,9,17,0,163.0,113.0,0.9,24.2,164.0,254.6,202.93
2018,4,9,17,15,178.0,91.0,0.9,23.25,137.0,251.17,201.29
2018,4,9,17,30,193.0,69.0,0.9,22.3,110.0,228.37,182.93
2018,4,9,17,45,109.0,51.0,0.9,21.35,73.0,145.56,113.91
2018,4,9,18,0,25.0,33.0,0.9,20.4,36.0,48.3,32.64
2018,4,9,18,15,17.0,19.5,0.9,19.9,21.0,28.51,0.0
2018,4,9,18,30,9.0,6.0,0.9,19.4,6.0,9.03,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.95,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,5,45,29.5,11.0,1.0,15.0,13.0,8.65,0.0
2018,4,10,6,0,59.0,22.0,1.0,15.2,26.0,16.57,0.8
2018,4,10,6,15,106.5,40.5,1.25,15.7,55.0,29.96,19.64
2018,4,10,6,30,154.0,59.0,1.5,16.2,84.0,43.15,32.04
2018,4,10,6,45,213.5,76.5,1.75,16.7,125.5,55.62,43.41
2018,4,10,7,0,273.0,94.0,2.0,17.2,167.0,67.93,54.38
2018,4,10,7,15,271.0,115.5,2.1,17.65,201.5,81.66,66.35
2018,4,10,7,30,269.0,137.0,2.2,18.1,236.0,94.85,77.57
2018,4,10,7,45,285.5,158.5,2.25,18.55,277.5,107.8,88.37
2018,4,10,8,0,302.0,180.0,2.3,19.0,319.0,120.27,98.58
2018,4,10,8,15,327.5,197.5,2.3,19.45,364.0,130.27,106.53
2018,4,10,8,30,353.0,215.0,2.3,19.9,409.0,139.91,114.1
2018,4,10,8,45,358.0,235.5,2.25,20.4,447.0,173.97,125.2
2018,4,10,9,0,363.0,256.0,2.2,20.9,485.0,217.08,153.48
2018,4,10,9,15,402.0,262.0,2.2,21.3,531.0,259.33,184.29
2018,4,10,9,30,441.0,268.0,2.2,21.7,577.0,304.59,219.64
2018,4,10,9,45,500.5,261.5,2.2,22.1,629.0,355.53,259.74
2018,4,10,10,0,560.0,255.0,2.2,22.5,681.0,412.69,304.85
2018,4,10,10,15,600.0,251.0,2.25,22.7,723.0,469.72,350.13
2018,4,10,10,30,640.0,247.0,2.3,22.9,765.0,529.08,396.37
2018,4,10,10,45,674.0,238.0,2.35,23.15,796.5,584.32,438.75
2018,4,10,11,0,708.0,229.0,2.4,23.4,828.0,641.22,481.41
2018,4,10,11,15,704.0,235.0,2.45,23.5,839.0,686.0,514.54
2018,4,10,11,30,700.0,241.0,2.5,23.6,850.0,728.54,545.4
2018,4,10,11,45,643.0,275.0,2.6,23.65,837.5,751.09,561.26
2018,4,10,12,0,586.0,309.0,2.7,23.7,825.0,766.73,572.01
2018,4,10,12,15,686.0,252.0,2.75,23.75,854.5,833.39,620.76
2018,4,10,12,30,786.0,195.0,2.8,23.8,884.0,889.47,661.32
2018,4,10,12,45,755.5,209.0,2.85,23.85,865.0,913.62,677.51
2018,4,10,13,0,725.0,223.0,2.9,23.9,846.0,923.97,684.68
2018,4,10,13,15,706.0,226.0,2.9,23.85,822.0,930.14,689.35
2018,4,10,13,30,687.0,229.0,2.9,23.8,798.0,932.22,691.37
2018,4,10,13,45,594.5,257.0,2.95,23.75,738.5,881.3,656.6
2018,4,10,14,0,502.0,285.0,3.0,23.7,679.0,822.15,616.08
2018,4,10,14,15,486.5,278.5,3.05,23.5,647.5,806.8,607.64
2018,4,10,14,30,471.0,272.0,3.1,23.3,616.0,788.68,596.91
2018,4,10,14,45,455.5,260.0,3.15,23.05,578.0,762.37,580.67
2018,4,10,15,0,440.0,248.0,3.2,22.8,540.0,733.66,562.62
2018,4,10,15,15,309.5,251.0,3.2,22.8,449.5,584.65,454.17
2018,4,10,15,30,179.0,254.0,3.2,22.8,359.0,439.47,344.71
2018,4,10,15,45,131.0,230.5,3.25,21.95,304.0,368.32,291.8
2018,4,10,16,0,83.0,207.0,3.3,21.1,249.0,278.08,222.02
2018,4,10,16,15,109.5,186.5,3.25,20.55,235.5,299.82,241.51
2018,4,10,16,30,136.0,166.0,3.2,20.0,222.0,299.02,242.9
2018,4,10,16,45,102.0,140.0,3.15,19.4,178.5,239.4,195.08
2018,4,10,17,0,68.0,114.0,3.1,18.8,135.0,165.95,134.91
2018,4,10,17,15,34.0,84.5,3.0,18.2,95.0,106.81,85.1
2018,4,10,17,30,0.0,55.0,2.9,17.6,55.0,44.27,31.62
2018,4,10,17,45,0.0,40.0,2.75,17.05,40.0,31.42,20.54
2018,4,10,18,0,0.0,25.0,2.6,16.5,25.0,19.08,9.66
2018,4,10,18,15,2.5,14.5,2.6,16.25,14.5,12.38,0.0
2018,4,10,18,30,5.0,4.0,2.6,16.0,4.0,5.53,0.0
2018,4,10,18,45,2.5,2.0,2.6,15.75,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,1.5,0.5,2.45,9.75,0.5,0.0,0.0
2018,4,11,5,30,3.0,1.0,2.6,10.0,1.0,0.0,0.0
2018,4,11,5,45,3.5,6.0,2.75,10.3,6.0,4.72,0.0
2018,4,11,6,0,4.0,11.0,2.9,10.6,11.0,8.63,0.0
2018,4,11,6,15,2.0,14.5,2.85,10.95,14.5,11.02,3.87
2018,4,11,6,30,0.0,18.0,2.8,11.3,18.0,13.68,6.56
2018,4,11,6,45,16.5,43.5,2.8,11.7,48.0,33.74,24.76
2018,4,11,7,0,33.0,69.0,2.8,12.1,78.0,51.91,41.2
2018,4,11,7,15,152.0,101.5,2.7,12.5,156.5,73.7,60.64
2018,4,11,7,30,271.0,134.0,2.6,12.9,235.0,93.14,77.66
2018,4,11,7,45,492.0,123.0,2.55,13.35,339.5,87.2,72.05
2018,4,11,8,0,713.0,112.0,2.5,13.8,444.0,84.52,69.35
2018,4,11,8,15,680.0,127.0,2.3,14.25,472.0,92.41,75.87
2018,4,11,8,30,647.0,142.0,2.1,14.7,500.0,99.61,81.71
2018,4,11,8,45,591.0,173.0,1.9,15.2,521.5,151.06,102.12
2018,4,11,9,0,535.0,204.0,1.7,15.7,543.0,205.93,140.1
2018,4,11,9,15,565.0,208.5,1.5,16.25,587.5,256.17,178.1
2018,4,11,9,30,595.0,213.0,1.3,16.8,632.0,311.07,222.43
2018,4,11,9,45,584.0,231.5,1.15,17.35,660.0,362.62,265.73
2018,4,11,10,0,573.0,250.0,1.0,17.9,688.0,413.93,307.52
2018,4,11,10,15,577.0,261.5,1.3,18.45,717.0,465.38,349.64
2018,4,11,10,30,581.0,273.0,1.6,19.0,746.0,516.6,390.56
2018,4,11,10,45,485.5,320.5,1.95,19.6,722.5,538.12,408.6
2018,4,11,11,0,390.0,368.0,2.3,20.2,699.0,544.17,414.06
2018,4,11,11,15,454.0,351.0,2.65,20.25,742.5,608.3,463.42
2018,4,11,11,30,518.0,334.0,3.0,20.3,786.0,671.33,511.44
2018,4,11,11,45,500.0,342.5,3.35,20.3,781.5,696.27,530.83
2018,4,11,12,0,482.0,351.0,3.7,20.3,777.0,718.12,547.97
2018,4,11,12,15,369.5,389.5,3.85,20.0,715.5,671.23,513.78
2018,4,11,12,30,257.0,428.0,4.0,19.7,654.0,628.78,481.93
2018,4,11,12,45,305.5,407.5,4.2,19.4,673.0,669.13,514.38
2018,4,11,13,0,354.0,387.0,4.4,19.1,692.0,709.74,546.84
2018,4,11,13,15,382.0,368.0,4.45,18.8,691.0,732.1,565.24
2018,4,11,13,30,410.0,349.0,4.5,18.5,690.0,771.86,595.96
2018,4,11,13,45,337.5,359.0,4.55,18.15,634.0,703.29,546.48
2018,4,11,14,0,265.0,369.0,4.6,17.8,578.0,650.67,507.9
2018,4,11,14,15,265.0,351.0,4.6,17.5,552.5,638.51,500.88
2018,4,11,14,30,265.0,333.0,4.6,17.2,527.0,624.47,492.29
2018,4,11,14,45,313.5,302.5,4.55,16.85,520.0,642.98,509.56
2018,4,11,15,0,362.0,272.0,4.5,16.5,513.0,658.57,524.61
2018,4,11,15,15,518.0,208.0,4.5,16.5,527.5,762.23,607.31
2018,4,11,15,30,674.0,144.0,4.5,16.5,542.0,844.57,670.67
2018,4,11,15,45,518.5,163.5,4.4,15.95,454.5,697.54,563.05
2018,4,11,16,0,363.0,183.0,4.3,15.4,367.0,544.63,445.79
2018,4,11,16,15,311.5,167.5,4.15,15.05,313.5,473.83,391.35
2018,4,11,16,30,260.0,152.0,4.0,14.7,260.0,404.87,336.8
2018,4,11,16,45,278.0,132.0,3.85,14.3,233.0,389.13,325.92
2018,4,11,17,0,296.0,112.0,3.7,13.9,206.0,370.77,312.03
2018,4,11,17,15,245.5,95.0,3.35,13.45,163.0,303.78,255.74
2018,4,11,17,30,195.0,78.0,3.0,13.0,120.0,240.6,201.26
2018,4,11,17,45,148.5,59.0,2.65,12.55,86.0,181.22,148.8
2018,4,11,18,0,102.0,40.0,2.3,12.1,52.0,125.69,97.85
2018,4,11,18,15,56.5,24.0,2.4,12.0,30.0,71.87,22.95
2018,4,11,18,30,11.0,8.0,2.5,11.9,8.0,11.51,0.0
2018,4,11,18,45,5.5,4.0,2.55,11.85,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.05,7.3,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,12,5,45,44.5,15.5,2.5,8.1,18.5,12.2,0.0
2018,4,12,6,0,86.0,29.0,2.7,8.5,35.0,21.52,7.79
2018,4,12,6,15,215.5,45.5,3.05,8.9,78.5,34.02,24.07
2018,4,12,6,30,345.0,62.0,3.4,9.3,122.0,46.47,36.05
2018,4,12,6,45,435.5,72.0,3.7,9.7,174.5,54.22,43.45
2018,4,12,7,0,526.0,82.0,4.0,10.1,227.0,64.87,53.22
2018,4,12,7,15,582.5,89.0,4.2,10.5,281.5,69.62,57.44
2018,4,12,7,30,639.0,96.0,4.4,10.9,336.0,74.38,61.52
2018,4,12,7,45,680.5,101.0,4.55,11.25,390.5,77.45,64.0
2018,4,12,8,0,722.0,106.0,4.7,11.6,445.0,80.53,66.43
2018,4,12,8,15,748.5,111.0,4.7,11.95,496.5,83.26,68.52
2018,4,12,8,30,775.0,116.0,4.7,12.3,548.0,85.89,70.51
2018,4,12,8,45,794.5,120.0,4.75,12.65,595.5,138.24,86.6
2018,4,12,9,0,814.0,124.0,4.8,13.0,643.0,199.39,124.92
2018,4,12,9,15,825.5,129.0,4.85,13.35,685.0,261.75,175.34
2018,4,12,9,30,837.0,134.0,4.9,13.7,727.0,324.95,230.87
2018,4,12,9,45,701.0,193.5,4.9,14.0,707.0,375.7,281.33
2018,4,12,10,0,565.0,253.0,4.9,14.3,687.0,412.49,317.82
2018,4,12,10,15,624.0,240.0,4.9,14.55,736.0,471.66,367.18
2018,4,12,10,30,683.0,227.0,4.9,14.8,785.0,535.06,419.26
2018,4,12,10,45,711.5,222.0,4.9,15.0,816.5,591.97,465.65
2018,4,12,11,0,740.0,217.0,4.9,15.2,848.0,650.0,511.9
2018,4,12,11,15,748.0,217.0,4.9,15.4,863.5,699.16,550.38
2018,4,12,11,30,756.0,217.0,4.9,15.6,879.0,746.9,586.98
2018,4,12,11,45,782.0,204.5,4.9,15.75,893.5,795.76,624.22
2018,4,12,12,0,808.0,192.0,4.9,15.9,908.0,836.36,655.11
2018,4,12,12,15,832.5,183.0,5.0,16.0,919.0,884.28,690.97
2018,4,12,12,30,857.0,174.0,5.1,16.1,930.0,930.35,724.19
2018,4,12,12,45,843.0,179.5,5.15,16.2,916.0,952.85,740.25
2018,4,12,13,0,829.0,185.0,5.2,16.3,902.0,971.16,753.58
2018,4,12,13,15,824.0,183.5,5.25,16.25,883.5,987.43,766.06
2018,4,12,13,30,819.0,182.0,5.3,16.2,865.0,999.78,775.92
2018,4,12,13,45,811.0,179.5,5.35,16.15,838.5,1004.31,780.46
2018,4,12,14,0,803.0,177.0,5.4,16.1,812.0,1015.42,789.87
2018,4,12,14,15,793.5,173.0,5.45,15.95,779.0,1009.09,787.38
2018,4,12,14,30,784.0,169.0,5.5,15.8,746.0,998.84,782.34
2018,4,12,14,45,770.5,163.5,5.55,15.65,705.5,979.2,770.69
2018,4,12,15,0,757.0,158.0,5.6,15.5,665.0,955.94,756.51
2018,4,12,15,15,736.0,154.0,5.6,15.5,619.5,923.68,734.99
2018,4,12,15,30,715.0,150.0,5.6,15.5,574.0,888.44,711.22
2018,4,12,15,45,692.0,143.0,5.55,15.0,525.0,845.41,682.5
2018,4,12,16,0,669.0,136.0,5.5,14.5,476.0,800.14,651.68
2018,4,12,16,15,639.5,128.0,5.35,14.15,425.0,746.19,612.82
2018,4,12,16,30,610.0,120.0,5.2,13.8,374.0,691.05,572.31
2018,4,12,16,45,564.5,109.0,5.05,13.4,319.0,619.18,517.64
2018,4,12,17,0,519.0,98.0,4.9,13.0,264.0,542.78,457.26
2018,4,12,17,15,454.0,87.5,4.55,12.5,213.0,462.09,390.39
2018,4,12,17,30,389.0,77.0,4.2,12.0,162.0,385.95,325.05
2018,4,12,17,45,295.0,63.0,3.85,11.5,117.0,292.52,243.22
2018,4,12,18,0,201.0,49.0,3.5,11.0,72.0,208.69,166.53
2018,4,12,18,15,113.0,30.0,3.2,10.6,41.5,113.27,48.44
2018,4,12,18,30,25.0,11.0,2.9,10.2,11.0,20.44,0.0
2018,4,12,18,45,12.5,5.5,2.6,9.75,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.15,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.7,2.0,0.0,0.0
2018,4,13,5,45,72.5,17.5,2.0,7.3,23.0,13.77,0.0
2018,4,13,6,0,141.0,33.0,2.2,7.9,44.0,24.7,11.45
2018,4,13,6,15,254.5,47.5,2.35,8.65,86.0,35.64,25.67
2018,4,13,6,30,368.0,62.0,2.5,9.4,128.0,46.66,36.27
2018,4,13,6,45,451.5,71.5,2.7,10.15,179.5,57.05,45.96
2018,4,13,7,0,535.0,81.0,2.9,10.9,231.0,64.08,52.36
2018,4,13,7,15,589.0,88.0,3.1,11.65,285.0,68.85,56.49
2018,4,13,7,30,643.0,95.0,3.3,12.4,339.0,73.62,60.46
2018,4,13,7,45,681.5,100.5,3.5,13.15,393.0,77.02,63.12
2018,4,13,8,0,720.0,106.0,3.7,13.9,447.0,80.39,65.68
2018,4,13,8,15,747.5,110.5,3.75,14.5,498.5,82.81,67.41
2018,4,13,8,30,775.0,115.0,3.8,15.1,550.0,85.16,69.06
2018,4,13,8,45,795.0,118.5,3.85,15.65,597.5,137.31,84.65
2018,4,13,9,0,815.0,122.0,3.9,16.2,645.0,198.14,122.12
2018,4,13,9,15,835.5,123.0,3.95,16.7,689.0,259.45,170.47
2018,4,13,9,30,856.0,124.0,4.0,17.2,733.0,322.65,224.69
2018,4,13,9,45,873.5,122.5,4.0,17.7,771.0,384.57,279.09
2018,4,13,10,0,891.0,121.0,4.0,18.2,809.0,448.22,334.24
2018,4,13,10,15,897.0,123.5,4.0,18.6,838.0,507.99,385.35
2018,4,13,10,30,903.0,126.0,4.0,19.0,867.0,566.69,434.01
2018,4,13,10,45,906.0,129.5,4.0,19.4,889.0,623.17,479.39
2018,4,13,11,0,909.0,133.0,4.0,19.8,911.0,677.86,521.94
