Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,30,6.0,2.0,1.3,22.2,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.25,21.65,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,6,12,4,45,48.5,7.0,0.45,17.8,8.5,0.0,0.0
2018,6,12,5,0,97.0,14.0,0.4,18.2,17.0,11.02,0.0
2018,6,12,5,15,225.5,26.0,0.4,19.2,49.0,21.34,8.31
2018,6,12,5,30,354.0,38.0,0.4,20.2,81.0,31.25,20.62
2018,6,12,5,45,441.0,45.5,0.4,21.2,124.5,37.26,26.42
2018,6,12,6,0,528.0,53.0,0.4,22.2,168.0,43.38,31.95
2018,6,12,6,15,584.5,59.0,0.5,23.2,217.0,48.12,36.07
2018,6,12,6,30,641.0,65.0,0.6,24.2,266.0,52.89,40.04
2018,6,12,6,45,680.5,70.0,0.7,25.15,317.5,56.7,43.06
2018,6,12,7,0,720.0,75.0,0.8,26.1,369.0,65.4,50.1
2018,6,12,7,15,749.0,78.0,0.95,27.2,420.0,67.71,51.63
2018,6,12,7,30,778.0,81.0,1.1,28.3,471.0,70.0,53.11
2018,6,12,7,45,799.5,84.5,1.25,29.4,521.0,72.43,54.67
2018,6,12,8,0,821.0,88.0,1.4,30.5,571.0,74.76,56.12
2018,6,12,8,15,837.5,90.5,1.45,31.2,618.0,85.0,64.09
2018,6,12,8,30,854.0,93.0,1.5,31.9,665.0,86.94,65.26
2018,6,12,8,45,867.0,95.0,1.55,32.65,708.5,104.21,63.72
2018,6,12,9,0,880.0,97.0,1.6,33.4,752.0,161.47,86.5
2018,6,12,9,15,891.0,98.5,1.65,33.95,791.0,219.0,123.64
2018,6,12,9,30,902.0,100.0,1.7,34.5,830.0,276.97,167.66
2018,6,12,9,45,911.0,100.5,1.75,35.0,863.5,333.92,213.51
2018,6,12,10,0,920.0,101.0,1.8,35.5,897.0,390.57,259.45
2018,6,12,10,15,925.0,102.5,1.95,35.85,923.5,445.76,304.09
2018,6,12,10,30,930.0,104.0,2.1,36.2,950.0,499.77,346.8
2018,6,12,10,45,933.0,104.5,2.2,36.55,969.0,550.67,386.04
2018,6,12,11,0,936.0,105.0,2.3,36.9,988.0,599.76,422.83
2018,6,12,11,15,938.0,106.0,2.45,37.1,1000.5,646.61,457.53
2018,6,12,11,30,940.0,107.0,2.6,37.3,1013.0,691.23,489.87
2018,6,12,11,45,941.0,107.0,2.7,37.45,1018.0,732.04,518.87
2018,6,12,12,0,942.0,107.0,2.8,37.6,1023.0,770.25,545.59
2018,6,12,12,15,939.5,107.5,2.95,37.6,1019.5,803.47,568.83
2018,6,12,12,30,937.0,108.0,3.1,37.6,1016.0,833.56,588.95
2018,6,12,12,45,932.5,109.0,3.25,37.65,1005.0,859.16,606.1
2018,6,12,13,0,928.0,110.0,3.4,37.7,994.0,881.23,621.06
2018,6,12,13,15,924.5,109.5,3.5,37.55,977.0,899.2,633.75
2018,6,12,13,30,921.0,109.0,3.6,37.4,960.0,913.43,644.18
2018,6,12,13,45,915.5,108.0,3.7,37.25,935.0,921.64,650.91
2018,6,12,14,0,910.0,107.0,3.8,37.1,910.0,925.98,655.33
2018,6,12,14,15,902.0,106.0,3.9,36.85,879.0,924.23,656.26
2018,6,12,14,30,894.0,105.0,4.0,36.6,848.0,918.69,654.87
2018,6,12,14,45,884.5,103.5,4.05,36.3,811.5,907.6,649.88
2018,6,12,15,0,875.0,102.0,4.1,36.0,775.0,892.92,642.64
2018,6,12,15,15,863.5,99.5,4.1,36.0,733.5,872.01,630.32
2018,6,12,15,30,852.0,97.0,4.1,36.0,692.0,847.84,615.88
2018,6,12,15,45,836.5,94.5,4.2,35.25,646.5,817.26,599.37
2018,6,12,16,0,821.0,92.0,4.3,34.5,601.0,792.67,586.7
2018,6,12,16,15,786.5,92.5,4.25,34.0,548.0,744.84,556.57
2018,6,12,16,30,752.0,93.0,4.2,33.5,495.0,695.84,525.16
2018,6,12,16,45,725.5,88.5,4.15,33.0,444.5,646.48,492.66
2018,6,12,17,0,699.0,84.0,4.1,32.5,394.0,598.97,459.64
2018,6,12,17,15,678.5,77.5,4.0,31.75,347.5,550.11,425.03
2018,6,12,17,30,658.0,71.0,3.9,31.0,301.0,500.79,388.74
2018,6,12,17,45,609.0,65.5,3.8,30.2,251.5,436.46,339.56
2018,6,12,18,0,560.0,60.0,3.7,29.4,202.0,374.95,290.68
2018,6,12,18,15,486.0,52.5,3.35,28.3,156.0,303.0,232.16
2018,6,12,18,30,412.0,45.0,3.0,27.2,110.0,237.43,177.17
2018,6,12,18,45,301.5,35.5,2.7,26.1,74.0,163.98,114.65
2018,6,12,19,0,191.0,26.0,2.4,25.0,38.0,96.71,30.11
2018,6,12,19,15,99.5,14.0,2.35,24.3,20.0,35.1,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.6,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,21.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,13,4,45,48.5,7.0,1.5,15.95,8.5,0.0,0.0
2018,6,13,5,0,97.0,14.0,1.6,16.2,17.0,11.02,0.0
2018,6,13,5,15,227.0,26.0,1.7,16.75,49.5,21.35,8.39
2018,6,13,5,30,357.0,38.0,1.8,17.3,82.0,31.27,20.85
2018,6,13,5,45,446.0,45.5,1.9,17.9,125.5,37.29,26.79
2018,6,13,6,0,535.0,53.0,2.0,18.5,169.0,43.45,32.48
2018,6,13,6,15,593.0,58.5,2.0,19.35,218.5,47.84,36.41
2018,6,13,6,30,651.0,64.0,2.0,20.2,268.0,52.3,40.21
2018,6,13,6,45,692.0,68.5,2.0,21.05,320.0,60.4,47.02
2018,6,13,7,0,733.0,73.0,2.0,21.9,372.0,64.13,49.93
2018,6,13,7,15,762.5,76.0,2.0,22.9,423.5,66.53,51.6
2018,6,13,7,30,792.0,79.0,2.0,23.9,475.0,68.91,53.21
2018,6,13,7,45,814.5,82.0,2.0,24.9,526.0,71.09,54.64
2018,6,13,8,0,837.0,85.0,2.0,25.9,577.0,81.45,62.85
2018,6,13,8,15,853.5,87.0,2.05,26.75,624.5,83.32,63.96
2018,6,13,8,30,870.0,89.0,2.1,27.6,672.0,85.04,64.95
2018,6,13,8,45,882.5,91.0,2.15,28.45,715.5,101.7,63.38
2018,6,13,9,0,895.0,93.0,2.2,29.3,759.0,159.75,86.47
2018,6,13,9,15,903.0,95.5,2.3,29.95,797.0,218.2,124.92
2018,6,13,9,30,911.0,98.0,2.4,30.6,835.0,276.77,170.35
2018,6,13,9,45,916.0,100.5,2.5,31.25,867.5,334.35,217.73
2018,6,13,10,0,921.0,103.0,2.6,31.9,900.0,391.22,264.9
2018,6,13,10,15,925.5,104.5,2.75,32.4,926.0,446.28,310.27
2018,6,13,10,30,930.0,106.0,2.9,32.9,952.0,500.11,353.6
2018,6,13,10,45,933.5,107.0,3.0,33.4,972.0,551.65,393.92
2018,6,13,11,0,937.0,108.0,3.1,33.9,992.0,601.43,431.75
2018,6,13,11,15,939.0,109.0,3.25,34.2,1004.5,648.37,467.02
2018,6,13,11,30,941.0,110.0,3.4,34.5,1017.0,693.08,499.86
2018,6,13,11,45,941.5,110.5,3.5,34.8,1022.5,734.04,529.22
2018,6,13,12,0,942.0,111.0,3.6,35.1,1028.0,772.38,556.2
2018,6,13,12,15,941.5,111.0,3.7,35.1,1025.5,806.82,580.54
2018,6,13,12,30,941.0,111.0,3.8,35.1,1023.0,838.25,601.6
2018,6,13,12,45,938.5,111.0,3.9,35.15,1013.0,864.85,619.38
2018,6,13,13,0,936.0,111.0,4.0,35.2,1003.0,887.97,634.94
2018,6,13,13,15,932.5,110.5,4.05,35.05,985.5,906.17,647.69
2018,6,13,13,30,929.0,110.0,4.1,34.9,968.0,920.6,658.11
2018,6,13,13,45,924.0,109.0,4.15,34.75,944.0,929.43,665.04
2018,6,13,14,0,919.0,108.0,4.2,34.6,920.0,934.36,669.61
2018,6,13,14,15,912.5,106.5,4.25,34.3,889.5,933.6,671.03
2018,6,13,14,30,906.0,105.0,4.3,34.0,859.0,928.98,670.09
2018,6,13,14,45,897.0,103.5,4.3,33.75,822.5,918.35,664.95
2018,6,13,15,0,888.0,102.0,4.3,33.5,786.0,904.08,657.52
2018,6,13,15,15,876.5,99.5,4.3,33.5,744.0,883.08,645.02
2018,6,13,15,30,865.0,97.0,4.3,33.5,702.0,858.77,630.35
2018,6,13,15,45,850.0,95.0,4.35,32.6,656.5,828.95,614.37
2018,6,13,16,0,835.0,93.0,4.4,31.7,611.0,805.1,602.28
2018,6,13,16,15,815.0,90.0,4.4,31.0,561.5,764.48,577.57
2018,6,13,16,30,795.0,87.0,4.4,30.3,512.0,721.86,551.03
2018,6,13,16,45,757.0,84.5,4.4,29.65,457.0,665.0,513.47
2018,6,13,17,0,719.0,82.0,4.4,29.0,402.0,608.03,473.61
2018,6,13,17,15,693.0,76.0,4.3,28.15,353.0,557.86,437.62
2018,6,13,17,30,667.0,70.0,4.2,27.3,304.0,505.2,398.38
2018,6,13,17,45,612.5,64.0,4.1,26.45,252.0,436.85,345.39
2018,6,13,18,0,558.0,58.0,4.0,25.6,200.0,371.88,293.08
2018,6,13,18,15,471.0,52.0,3.85,24.65,153.5,295.72,230.34
2018,6,13,18,30,384.0,46.0,3.7,23.7,107.0,227.1,172.26
2018,6,13,18,45,282.0,35.0,3.55,22.75,71.5,156.83,111.52
2018,6,13,19,0,180.0,24.0,3.4,21.8,36.0,91.3,31.46
2018,6,13,19,15,95.0,13.0,3.4,21.15,19.0,33.28,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.8,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.25,14.3,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.3,14.5,17.0,11.02,0.0
2018,6,14,5,15,214.0,27.0,2.4,15.0,49.5,20.62,7.96
2018,6,14,5,30,341.0,40.0,2.5,15.5,82.0,32.87,22.38
2018,6,14,5,45,350.5,44.5,2.55,16.05,104.5,35.8,25.7
2018,6,14,6,0,360.0,49.0,2.6,16.6,127.0,38.73,28.59
2018,6,14,6,15,180.0,58.0,2.6,17.3,97.0,43.57,32.96
2018,6,14,6,30,0.0,67.0,2.6,18.0,67.0,51.13,39.56
2018,6,14,6,45,5.5,97.5,2.6,18.75,99.5,72.72,58.23
2018,6,14,7,0,11.0,128.0,2.6,19.5,132.0,93.7,76.0
2018,6,14,7,15,51.5,167.0,2.55,20.4,192.0,115.78,94.31
2018,6,14,7,30,92.0,206.0,2.5,21.3,252.0,139.28,113.43
2018,6,14,7,45,172.0,226.5,2.45,22.15,323.5,147.86,119.76
2018,6,14,8,0,252.0,247.0,2.4,23.0,395.0,153.58,123.68
2018,6,14,8,15,466.0,203.0,2.4,23.85,504.5,127.19,101.13
2018,6,14,8,30,680.0,159.0,2.4,24.7,614.0,104.56,81.88
2018,6,14,8,45,790.0,126.5,2.4,25.5,688.5,108.4,71.13
2018,6,14,9,0,900.0,94.0,2.4,26.3,763.0,159.94,87.74
2018,6,14,9,15,911.5,94.5,2.45,27.0,802.5,218.05,126.01
2018,6,14,9,30,923.0,95.0,2.5,27.7,842.0,276.6,171.75
2018,6,14,9,45,932.5,95.0,2.6,28.45,876.0,334.48,219.77
2018,6,14,10,0,942.0,95.0,2.7,29.2,910.0,392.08,267.96
2018,6,14,10,15,947.5,96.0,2.75,29.8,937.0,448.26,314.5
2018,6,14,10,30,953.0,97.0,2.8,30.4,964.0,503.27,358.9
2018,6,14,10,45,956.5,98.0,2.9,31.0,984.0,555.87,400.29
2018,6,14,11,0,960.0,99.0,3.0,31.6,1004.0,606.67,439.06
2018,6,14,11,15,962.5,99.0,3.1,32.0,1017.0,654.15,474.71
2018,6,14,11,30,965.0,99.0,3.2,32.4,1030.0,699.34,507.8
2018,6,14,11,45,966.0,99.0,3.3,32.85,1035.0,741.08,537.6
2018,6,14,12,0,967.0,99.0,3.4,33.3,1040.0,780.13,564.89
2018,6,14,12,15,965.0,100.0,3.55,33.35,1037.5,814.89,589.36
2018,6,14,12,30,963.0,101.0,3.7,33.4,1035.0,846.49,610.73
2018,6,14,12,45,959.5,102.0,3.85,33.5,1024.5,873.54,629.0
2018,6,14,13,0,956.0,103.0,4.0,33.6,1014.0,897.03,645.0
2018,6,14,13,15,952.5,103.0,4.1,33.45,997.0,915.94,658.52
2018,6,14,13,30,949.0,103.0,4.2,33.3,980.0,931.03,669.68
2018,6,14,13,45,944.0,102.0,4.3,33.1,955.5,939.99,677.13
2018,6,14,14,0,939.0,101.0,4.4,32.9,931.0,945.0,682.16
2018,6,14,14,15,931.5,100.5,4.45,32.55,900.0,944.31,683.78
2018,6,14,14,30,924.0,100.0,4.5,32.2,869.0,939.74,683.01
2018,6,14,14,45,914.5,98.5,4.6,31.8,832.0,928.57,678.35
2018,6,14,15,0,905.0,97.0,4.7,31.4,795.0,913.69,671.37
2018,6,14,15,15,894.0,95.0,4.7,31.4,753.0,893.43,659.24
2018,6,14,15,30,883.0,93.0,4.7,31.4,711.0,869.8,644.88
2018,6,14,15,45,867.0,91.0,4.7,30.35,664.5,838.79,628.18
2018,6,14,16,0,851.0,89.0,4.7,29.3,618.0,805.04,609.29
2018,6,14,16,15,829.5,87.0,4.6,28.65,568.0,772.5,589.41
2018,6,14,16,30,808.0,85.0,4.5,28.0,518.0,729.5,561.82
2018,6,14,16,45,780.5,81.5,4.45,27.35,465.5,678.8,528.33
2018,6,14,17,0,753.0,78.0,4.4,26.7,413.0,627.21,492.39
2018,6,14,17,15,723.5,73.5,4.25,25.95,363.0,572.71,452.67
2018,6,14,17,30,694.0,69.0,4.1,25.2,313.0,518.23,411.54
2018,6,14,17,45,646.5,63.5,3.95,24.45,262.0,455.55,362.38
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,393.13,311.58
2018,6,14,18,15,528.0,51.0,3.6,22.85,164.0,321.23,251.62
2018,6,14,18,30,457.0,44.0,3.4,22.0,117.0,255.33,194.83
2018,6,14,18,45,347.5,34.5,3.15,21.2,79.0,179.89,129.02
2018,6,14,19,0,238.0,25.0,2.9,20.4,41.0,110.54,42.09
2018,6,14,19,15,126.0,13.5,2.85,19.85,21.5,41.27,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.3,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.75,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,40.5,7.0,2.15,13.9,8.5,0.0,0.0
2018,6,15,5,0,81.0,14.0,2.2,14.1,17.0,11.02,0.0
2018,6,15,5,15,167.0,24.0,2.25,14.55,41.0,18.3,6.41
2018,6,15,5,30,253.0,34.0,2.3,15.0,65.0,26.05,16.61
2018,6,15,5,45,201.5,33.5,2.35,15.45,65.5,25.49,16.74
2018,6,15,6,0,150.0,33.0,2.4,15.9,66.0,24.68,16.26
2018,6,15,6,15,75.0,33.5,2.45,16.6,50.0,25.45,17.0
2018,6,15,6,30,0.0,34.0,2.5,17.3,34.0,25.93,17.4
2018,6,15,6,45,0.0,40.0,2.5,18.0,40.0,30.55,21.4
2018,6,15,7,0,0.0,46.0,2.5,18.7,46.0,35.18,25.32
2018,6,15,7,15,0.0,67.0,2.5,19.5,67.0,51.4,39.25
2018,6,15,7,30,0.0,88.0,2.5,20.3,88.0,67.55,52.88
2018,6,15,7,45,0.0,111.0,2.5,21.05,111.0,84.12,66.63
2018,6,15,8,0,0.0,134.0,2.5,21.8,134.0,100.37,79.9
2018,6,15,8,15,8.0,175.0,2.5,22.6,180.5,128.43,102.77
2018,6,15,8,30,16.0,216.0,2.5,23.4,227.0,155.52,124.39
2018,6,15,8,45,57.0,274.5,2.5,24.2,316.5,182.0,138.08
2018,6,15,9,0,98.0,333.0,2.5,25.0,406.0,225.94,168.09
2018,6,15,9,15,177.0,346.5,2.65,25.6,486.5,249.28,181.08
2018,6,15,9,30,256.0,360.0,2.8,26.2,567.0,282.97,203.1
2018,6,15,9,45,510.0,270.5,2.9,26.85,704.5,318.56,222.57
2018,6,15,10,0,764.0,181.0,3.0,27.5,842.0,384.03,268.17
2018,6,15,10,15,847.5,142.5,3.15,27.95,896.5,437.72,311.21
2018,6,15,10,30,931.0,104.0,3.3,28.4,951.0,497.25,358.61
2018,6,15,10,45,934.5,105.0,3.4,28.8,971.0,548.83,400.06
2018,6,15,11,0,938.0,106.0,3.5,29.2,991.0,598.65,439.02
2018,6,15,11,15,940.0,106.5,3.6,29.45,1003.5,645.28,474.9
2018,6,15,11,30,942.0,107.0,3.7,29.7,1016.0,689.67,508.27
2018,6,15,11,45,943.0,107.0,3.8,29.95,1021.0,730.63,538.48
2018,6,15,12,0,944.0,107.0,3.9,30.2,1026.0,768.98,566.28
2018,6,15,12,15,940.0,109.5,4.0,30.2,1023.0,802.81,590.76
2018,6,15,12,30,936.0,112.0,4.1,30.2,1020.0,833.51,611.83
2018,6,15,12,45,930.0,114.5,4.2,30.2,1009.0,859.31,629.63
2018,6,15,13,0,924.0,117.0,4.3,30.2,998.0,881.59,645.14
2018,6,15,13,15,920.0,117.0,4.4,29.95,981.0,899.79,658.68
2018,6,15,13,30,916.0,117.0,4.5,29.7,964.0,914.28,669.88
2018,6,15,13,45,910.0,116.0,4.55,29.5,939.5,922.32,676.57
2018,6,15,14,0,904.0,115.0,4.6,29.3,915.0,926.51,680.85
2018,6,15,14,15,896.5,114.0,4.7,28.95,884.5,925.52,682.68
2018,6,15,14,30,889.0,113.0,4.8,28.6,854.0,920.74,682.17
2018,6,15,14,45,879.0,111.5,4.85,28.25,817.5,909.54,677.06
2018,6,15,15,0,869.0,110.0,4.9,27.9,781.0,894.77,669.6
2018,6,15,15,15,857.0,108.0,4.9,27.9,739.5,874.31,657.01
2018,6,15,15,30,845.0,106.0,4.9,27.9,698.0,850.63,642.24
2018,6,15,15,45,828.5,103.0,5.0,26.8,651.5,828.69,632.04
2018,6,15,16,0,812.0,100.0,5.1,25.7,605.0,793.97,612.47
2018,6,15,16,15,790.5,96.0,5.1,24.9,555.0,751.77,585.86
2018,6,15,16,30,769.0,92.0,5.1,24.1,505.0,707.71,557.35
2018,6,15,16,45,743.5,88.0,5.1,23.35,455.0,659.21,524.67
2018,6,15,17,0,718.0,84.0,5.1,22.6,405.0,609.76,489.21
2018,6,15,17,15,685.5,79.0,4.95,21.8,354.5,556.79,449.43
2018,6,15,17,30,653.0,74.0,4.8,21.0,304.0,501.69,406.72
2018,6,15,17,45,607.0,67.5,4.65,20.15,254.5,438.16,355.83
2018,6,15,18,0,561.0,61.0,4.5,19.3,205.0,377.18,305.14
2018,6,15,18,15,492.5,53.5,4.3,18.65,159.5,307.7,245.67
2018,6,15,18,30,424.0,46.0,4.1,18.0,114.0,243.98,189.55
2018,6,15,18,45,319.0,36.0,3.9,17.35,77.0,171.26,125.12
2018,6,15,19,0,214.0,26.0,3.7,16.7,40.0,104.46,42.83
2018,6,15,19,15,112.5,14.0,3.6,16.35,21.0,38.45,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.65,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,2.5,12.35,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,2.5,12.4,14.0,9.44,0.0
2018,6,16,5,15,131.0,20.5,2.55,12.7,33.5,15.63,4.66
2018,6,16,5,30,195.0,29.0,2.6,13.0,53.0,22.17,13.43
2018,6,16,5,45,171.0,29.5,2.6,13.3,57.5,22.43,14.21
2018,6,16,6,0,147.0,30.0,2.6,13.6,62.0,22.55,14.54
2018,6,16,6,15,73.5,31.0,2.6,14.1,47.0,23.65,15.6
2018,6,16,6,30,0.0,32.0,2.6,14.6,32.0,24.4,16.26
2018,6,16,6,45,0.0,43.0,2.55,15.1,43.0,32.85,23.74
2018,6,16,7,0,0.0,54.0,2.5,15.6,54.0,41.34,31.14
2018,6,16,7,15,0.5,86.0,2.55,16.35,86.0,65.83,52.44
2018,6,16,7,30,1.0,118.0,2.6,17.1,118.0,88.52,71.75
2018,6,16,7,45,8.5,151.5,2.6,17.8,156.0,111.68,91.15
2018,6,16,8,0,16.0,185.0,2.6,18.5,194.0,134.24,109.68
2018,6,16,8,15,66.0,234.0,2.6,19.25,277.5,157.49,128.47
2018,6,16,8,30,116.0,283.0,2.6,20.0,361.0,175.6,142.69
2018,6,16,8,45,276.5,280.5,2.65,20.8,482.0,172.88,130.34
2018,6,16,9,0,437.0,278.0,2.7,21.6,603.0,203.02,140.34
2018,6,16,9,15,516.0,260.5,2.75,22.25,663.5,239.65,161.86
2018,6,16,9,30,595.0,243.0,2.8,22.9,724.0,282.13,191.94
2018,6,16,9,45,731.5,188.0,2.9,23.6,803.5,326.56,224.39
2018,6,16,10,0,868.0,133.0,3.0,24.3,883.0,389.28,272.95
2018,6,16,10,15,906.5,117.0,3.05,24.75,922.0,444.13,318.68
2018,6,16,10,30,945.0,101.0,3.1,25.2,961.0,500.53,364.88
2018,6,16,10,45,948.5,101.5,3.2,25.7,980.5,552.45,406.96
2018,6,16,11,0,952.0,102.0,3.3,26.2,1000.0,602.57,446.42
2018,6,16,11,15,954.0,103.0,3.35,26.5,1013.0,650.18,483.12
2018,6,16,11,30,956.0,104.0,3.4,26.8,1026.0,695.53,517.2
2018,6,16,11,45,956.5,104.0,3.5,27.05,1031.0,736.69,547.82
2018,6,16,12,0,957.0,104.0,3.6,27.3,1036.0,775.17,575.94
2018,6,16,12,15,953.5,106.0,3.65,27.4,1032.5,809.42,600.38
2018,6,16,12,30,950.0,108.0,3.7,27.5,1029.0,840.5,621.37
2018,6,16,12,45,945.0,109.0,3.8,27.6,1018.0,866.22,638.97
2018,6,16,13,0,940.0,110.0,3.9,27.7,1007.0,888.35,654.22
2018,6,16,13,15,936.5,110.0,3.9,27.65,990.0,907.2,667.24
2018,6,16,13,30,933.0,110.0,3.9,27.6,973.0,922.29,677.85
2018,6,16,13,45,927.5,109.0,3.95,27.55,948.5,930.88,684.53
2018,6,16,14,0,922.0,108.0,4.0,27.5,924.0,935.57,688.77
2018,6,16,14,15,914.5,107.0,4.05,27.25,893.0,934.57,689.92
2018,6,16,14,30,907.0,106.0,4.1,27.0,862.0,929.74,688.65
2018,6,16,14,45,897.5,104.0,4.2,26.75,825.0,918.35,683.35
2018,6,16,15,0,888.0,102.0,4.3,26.5,788.0,903.3,675.64
2018,6,16,15,15,876.0,100.5,4.3,26.5,746.5,883.08,663.3
2018,6,16,15,30,864.0,99.0,4.3,26.5,705.0,859.58,648.76
2018,6,16,15,45,848.5,96.5,4.4,25.65,659.0,829.02,631.79
2018,6,16,16,0,833.0,94.0,4.5,24.8,613.0,804.48,618.88
2018,6,16,16,15,812.0,91.5,4.55,24.2,563.5,763.84,593.46
2018,6,16,16,30,791.0,89.0,4.6,23.6,514.0,721.25,566.15
2018,6,16,16,45,764.0,85.5,4.65,23.0,463.0,671.53,532.89
2018,6,16,17,0,737.0,82.0,4.7,22.4,412.0,620.92,496.87
2018,6,16,17,15,700.5,78.0,4.65,21.7,360.5,565.6,455.61
2018,6,16,17,30,664.0,74.0,4.6,21.0,309.0,508.62,411.67
2018,6,16,17,45,612.5,68.5,4.6,20.25,258.5,442.63,359.13
2018,6,16,18,0,561.0,63.0,4.6,19.5,208.0,379.61,306.98
2018,6,16,18,15,479.5,56.5,4.5,18.85,161.0,305.0,243.59
2018,6,16,18,30,398.0,50.0,4.4,18.2,114.0,237.18,184.46
2018,6,16,18,45,280.0,39.0,4.3,17.5,76.5,158.97,116.35
2018,6,16,19,0,162.0,28.0,4.2,16.8,39.0,91.55,39.12
2018,6,16,19,15,85.0,15.0,4.15,16.5,20.5,32.58,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.2,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.1,15.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,45,15.0,4.5,1.25,12.7,5.0,0.0,0.0
2018,6,17,5,0,30.0,9.0,1.2,12.8,10.0,7.08,0.0
2018,6,17,5,15,73.5,23.0,1.25,13.1,30.5,17.44,5.78
2018,6,17,5,30,117.0,37.0,1.3,13.4,51.0,27.77,18.23
2018,6,17,5,45,152.5,51.5,1.3,13.75,79.0,38.28,28.16
2018,6,17,6,0,188.0,66.0,1.3,14.1,107.0,48.64,37.71
2018,6,17,6,15,156.0,92.0,1.3,14.7,132.0,65.33,52.63
2018,6,17,6,30,124.0,118.0,1.3,15.3,157.0,82.77,67.92
2018,6,17,6,45,383.0,105.0,1.35,15.9,255.0,74.75,60.63
2018,6,17,7,0,642.0,92.0,1.4,16.5,353.0,70.86,56.94
2018,6,17,7,15,641.5,97.0,1.4,17.2,387.5,73.27,58.69
2018,6,17,7,30,641.0,102.0,1.4,17.9,422.0,75.48,60.23
2018,6,17,7,45,548.0,143.0,1.45,18.65,436.5,98.47,79.51
2018,6,17,8,0,455.0,184.0,1.5,19.4,451.0,118.25,95.69
2018,6,17,8,15,414.0,209.5,1.55,20.1,467.5,129.41,104.44
2018,6,17,8,30,373.0,235.0,1.6,20.8,484.0,139.61,112.3
2018,6,17,8,45,375.0,255.5,1.7,21.5,520.0,154.36,114.4
2018,6,17,9,0,377.0,276.0,1.8,22.2,556.0,195.19,135.9
2018,6,17,9,15,469.5,262.0,1.95,22.7,629.0,232.27,157.49
2018,6,17,9,30,562.0,248.0,2.1,23.2,702.0,279.28,190.32
2018,6,17,9,45,730.0,180.5,2.2,23.75,795.5,320.61,219.13
2018,6,17,10,0,898.0,113.0,2.3,24.3,889.0,386.12,268.93
2018,6,17,10,15,904.0,113.5,2.45,24.7,915.5,439.99,314.65
2018,6,17,10,30,910.0,114.0,2.6,25.1,942.0,492.8,358.59
2018,6,17,10,45,915.5,114.5,2.75,25.45,962.5,544.11,400.29
2018,6,17,11,0,921.0,115.0,2.9,25.8,983.0,593.9,439.71
2018,6,17,11,15,923.0,115.5,3.0,26.05,995.5,639.9,475.41
2018,6,17,11,30,925.0,116.0,3.1,26.3,1008.0,683.72,508.64
2018,6,17,11,45,926.0,115.5,3.25,26.55,1013.0,723.82,538.72
2018,6,17,12,0,927.0,115.0,3.4,26.8,1018.0,761.37,566.45
2018,6,17,12,15,925.0,116.5,3.5,26.85,1015.5,795.54,591.55
2018,6,17,12,30,923.0,118.0,3.6,26.9,1013.0,826.74,613.1
2018,6,17,12,45,919.0,118.5,3.7,27.0,1002.5,852.37,630.72
2018,6,17,13,0,915.0,119.0,3.8,27.1,992.0,874.55,646.06
2018,6,17,13,15,912.0,118.5,3.85,27.05,975.5,893.14,659.21
2018,6,17,13,30,909.0,118.0,3.9,27.0,959.0,908.06,670.01
2018,6,17,13,45,905.0,116.0,3.9,26.95,935.5,917.0,676.68
2018,6,17,14,0,901.0,114.0,3.9,26.9,912.0,922.11,680.93
2018,6,17,14,15,894.5,112.0,3.95,26.7,881.5,921.13,681.93
2018,6,17,14,30,888.0,110.0,4.0,26.5,851.0,916.36,680.53
2018,6,17,14,45,879.5,108.0,4.0,26.35,815.0,906.06,675.14
2018,6,17,15,0,871.0,106.0,4.0,26.2,779.0,892.16,667.42
2018,6,17,15,15,859.0,104.0,4.0,26.2,738.0,871.73,654.92
2018,6,17,15,30,847.0,102.0,4.0,26.2,697.0,848.08,640.25
2018,6,17,15,45,832.5,99.0,4.0,25.65,651.5,827.6,629.15
2018,6,17,16,0,818.0,96.0,4.0,25.1,606.0,794.52,609.07
2018,6,17,16,15,798.5,92.5,4.0,24.7,557.5,754.39,583.39
2018,6,17,16,30,779.0,89.0,4.0,24.3,509.0,712.27,555.86
2018,6,17,16,45,753.0,86.0,3.95,23.9,459.0,664.28,523.32
2018,6,17,17,0,727.0,83.0,3.9,23.5,409.0,615.34,488.13
2018,6,17,17,15,692.0,78.0,3.85,22.9,357.5,560.32,447.48
2018,6,17,17,30,657.0,73.0,3.8,22.3,306.0,503.49,404.09
2018,6,17,17,45,608.0,67.5,3.75,21.75,256.5,439.26,353.18
2018,6,17,18,0,559.0,62.0,3.7,21.2,207.0,377.81,302.63
2018,6,17,18,15,480.0,55.0,3.55,20.45,160.0,304.01,240.73
2018,6,17,18,30,401.0,48.0,3.4,19.7,113.0,236.93,182.89
2018,6,17,18,45,301.0,37.5,3.3,19.0,77.0,166.54,121.28
2018,6,17,19,0,201.0,27.0,3.2,18.3,41.0,102.44,45.55
2018,6,17,19,15,106.0,14.5,3.1,17.85,21.5,37.39,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.4,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.9,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.4,16.0,11.02,0.0
2018,6,18,5,15,199.5,27.0,0.9,14.95,47.0,20.57,7.61
2018,6,18,5,30,317.0,40.0,0.9,15.5,78.0,32.77,22.3
2018,6,18,5,45,404.0,48.5,0.9,16.0,120.5,39.45,28.9
2018,6,18,6,0,491.0,57.0,0.9,16.5,163.0,46.19,35.19
2018,6,18,6,15,549.0,64.0,0.95,17.3,211.5,51.52,39.98
2018,6,18,6,30,607.0,71.0,1.0,18.1,260.0,56.85,44.56
2018,6,18,6,45,649.0,75.5,1.05,18.9,310.5,60.12,47.21
2018,6,18,7,0,691.0,80.0,1.1,19.7,361.0,63.41,49.77
2018,6,18,7,15,720.5,84.0,1.2,20.75,411.5,71.55,56.38
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,74.35,58.31
2018,6,18,7,45,773.0,91.5,1.45,22.85,512.0,76.59,59.75
2018,6,18,8,0,796.0,95.0,1.6,23.9,562.0,78.75,61.1
2018,6,18,8,15,662.0,151.0,1.75,24.6,561.0,101.73,79.84
2018,6,18,8,30,528.0,207.0,1.9,25.3,560.0,129.12,101.85
2018,6,18,8,45,450.5,254.0,2.0,26.05,569.0,156.24,113.43
2018,6,18,9,0,373.0,301.0,2.1,26.8,578.0,216.32,149.89
2018,6,18,9,15,458.5,281.5,2.2,27.25,640.0,240.78,161.62
2018,6,18,9,30,544.0,262.0,2.3,27.7,702.0,282.79,190.33
2018,6,18,9,45,679.5,208.5,2.45,28.2,780.5,323.27,218.96
2018,6,18,10,0,815.0,155.0,2.6,28.7,859.0,381.69,263.24
2018,6,18,10,15,841.5,145.5,2.65,29.05,892.0,434.23,306.33
2018,6,18,10,30,868.0,136.0,2.7,29.4,925.0,487.5,349.23
2018,6,18,10,45,882.0,130.5,2.8,29.7,947.5,537.29,388.96
2018,6,18,11,0,896.0,125.0,2.9,30.0,970.0,586.29,427.07
2018,6,18,11,15,898.5,125.5,2.95,30.25,982.5,631.58,461.49
2018,6,18,11,30,901.0,126.0,3.0,30.5,995.0,674.82,493.55
2018,6,18,11,45,901.5,126.5,3.1,30.7,1000.0,714.51,522.7
2018,6,18,12,0,902.0,127.0,3.2,30.9,1005.0,751.76,549.59
2018,6,18,12,15,905.5,123.5,3.35,31.0,1003.5,785.64,574.3
2018,6,18,12,30,909.0,120.0,3.5,31.1,1002.0,816.78,595.84
2018,6,18,12,45,912.5,116.0,3.6,31.2,994.0,844.5,614.56
2018,6,18,13,0,916.0,112.0,3.7,31.3,986.0,868.95,631.14
2018,6,18,13,15,913.0,111.0,3.8,31.25,969.5,887.01,643.96
2018,6,18,13,30,910.0,110.0,3.9,31.2,953.0,901.38,654.48
2018,6,18,13,45,905.0,109.5,4.0,31.15,929.5,910.7,661.8
2018,6,18,14,0,900.0,109.0,4.1,31.1,906.0,916.23,666.77
2018,6,18,14,15,893.0,107.0,4.15,30.9,875.5,914.75,667.41
2018,6,18,14,30,886.0,105.0,4.2,30.7,845.0,909.47,665.68
2018,6,18,14,45,876.5,104.0,4.25,30.5,809.5,899.25,660.76
2018,6,18,15,0,867.0,103.0,4.3,30.3,774.0,885.49,653.57
2018,6,18,15,15,855.5,101.0,4.3,30.3,733.0,865.54,641.52
2018,6,18,15,30,844.0,99.0,4.3,30.3,692.0,842.38,627.32
2018,6,18,15,45,830.0,96.0,4.35,29.75,647.5,813.03,610.39
2018,6,18,16,0,816.0,93.0,4.4,29.2,603.0,789.64,597.46
2018,6,18,16,15,798.0,90.0,4.35,28.75,555.5,751.35,573.23
2018,6,18,16,30,780.0,87.0,4.3,28.3,508.0,711.0,547.23
2018,6,18,16,45,755.5,83.5,4.3,27.9,458.0,663.58,515.63
2018,6,18,17,0,731.0,80.0,4.3,27.5,408.0,615.11,481.49
2018,6,18,17,15,696.0,75.5,4.2,26.95,357.0,558.0,439.63
2018,6,18,17,30,661.0,71.0,4.1,26.4,306.0,503.92,398.63
2018,6,18,17,45,611.5,64.5,4.0,25.8,255.0,438.13,347.25
2018,6,18,18,0,562.0,58.0,3.9,25.2,204.0,375.24,296.31
2018,6,18,18,15,498.0,52.0,3.6,24.45,160.5,309.53,241.43
2018,6,18,18,30,434.0,46.0,3.3,23.7,117.0,248.96,189.22
2018,6,18,18,45,328.0,36.0,3.0,22.9,79.5,175.23,125.79
2018,6,18,19,0,222.0,26.0,2.7,22.1,42.0,108.28,49.03
2018,6,18,19,15,117.5,14.0,2.6,21.55,22.0,39.89,0.0
2018,6,18,19,30,13.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.4,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,19,4,45,49.5,6.5,1.3,16.15,8.0,0.0,0.0
2018,6,19,5,0,99.0,13.0,1.4,16.4,16.0,10.23,0.0
2018,6,19,5,15,226.5,25.5,1.5,16.95,48.0,20.95,7.58
2018,6,19,5,30,354.0,38.0,1.6,17.5,80.0,31.28,20.79
2018,6,19,5,45,338.5,41.5,1.65,18.0,97.0,33.34,23.34
2018,6,19,6,0,323.0,45.0,1.7,18.5,114.0,35.34,25.4
2018,6,19,6,15,161.5,54.0,1.7,19.25,88.5,40.65,30.13
2018,6,19,6,30,0.0,63.0,1.7,20.0,63.0,48.3,36.76
2018,6,19,6,45,10.5,83.0,1.75,20.8,87.5,62.95,49.29
2018,6,19,7,0,21.0,103.0,1.8,21.6,112.0,75.82,60.04
2018,6,19,7,15,17.5,131.0,1.8,22.4,139.0,96.75,77.44
2018,6,19,7,30,14.0,159.0,1.8,23.2,166.0,115.67,92.78
2018,6,19,7,45,40.0,191.5,1.8,24.05,214.5,131.63,105.37
2018,6,19,8,0,66.0,224.0,1.8,24.9,263.0,151.08,120.6
2018,6,19,8,15,166.0,246.5,1.8,25.85,355.0,158.94,126.11
2018,6,19,8,30,266.0,269.0,1.8,26.8,447.0,162.77,128.33
2018,6,19,8,45,556.0,188.0,1.85,27.7,591.0,122.57,85.95
2018,6,19,9,0,846.0,107.0,1.9,28.6,735.0,157.62,87.87
2018,6,19,9,15,873.0,101.5,1.9,29.3,779.0,211.56,121.38
2018,6,19,9,30,900.0,96.0,1.9,30.0,823.0,267.56,163.57
2018,6,19,9,45,905.5,99.0,1.95,30.7,856.0,324.92,210.45
2018,6,19,10,0,911.0,102.0,2.0,31.4,889.0,381.68,257.25
2018,6,19,10,15,917.5,102.5,2.05,31.85,916.0,436.33,302.05
2018,6,19,10,30,924.0,103.0,2.1,32.3,943.0,489.97,344.97
2018,6,19,10,45,929.5,103.0,2.15,32.75,963.5,541.54,385.11
2018,6,19,11,0,935.0,103.0,2.2,33.2,984.0,591.54,422.88
2018,6,19,11,15,938.0,103.0,2.3,33.45,997.5,638.32,457.85
2018,6,19,11,30,941.0,103.0,2.4,33.7,1011.0,682.94,490.45
2018,6,19,11,45,942.0,103.5,2.45,34.0,1016.5,724.29,519.69
2018,6,19,12,0,943.0,104.0,2.5,34.3,1022.0,763.06,546.54
2018,6,19,12,15,941.5,105.0,2.65,34.4,1020.0,797.64,570.92
2018,6,19,12,30,940.0,106.0,2.8,34.5,1018.0,829.2,592.0
2018,6,19,12,45,936.0,107.0,2.9,34.6,1008.0,855.55,609.4
2018,6,19,13,0,932.0,108.0,3.0,34.7,998.0,878.4,624.61
2018,6,19,13,15,929.0,107.0,3.1,34.6,981.0,896.74,637.52
2018,6,19,13,30,926.0,106.0,3.2,34.5,964.0,911.33,648.16
2018,6,19,13,45,922.0,104.5,3.3,34.45,940.5,920.77,655.49
2018,6,19,14,0,918.0,103.0,3.4,34.4,917.0,926.33,660.49
2018,6,19,14,15,911.5,102.0,3.45,34.15,887.0,926.28,662.25
2018,6,19,14,30,905.0,101.0,3.5,33.9,857.0,922.41,661.71
2018,6,19,14,45,896.5,99.5,3.6,33.65,821.0,912.51,657.65
2018,6,19,15,0,888.0,98.0,3.7,33.4,785.0,898.95,651.28
2018,6,19,15,15,877.0,96.0,3.7,33.4,744.0,879.18,639.66
2018,6,19,15,30,866.0,94.0,3.7,33.4,703.0,856.09,625.91
2018,6,19,15,45,851.5,91.5,3.8,32.65,657.5,826.41,610.02
2018,6,19,16,0,837.0,89.0,3.9,31.9,612.0,793.95,591.98
2018,6,19,16,15,818.5,86.5,3.9,31.35,564.0,763.82,574.36
2018,6,19,16,30,800.0,84.0,3.9,30.8,516.0,723.11,548.98
2018,6,19,16,45,774.5,80.5,3.9,30.3,465.0,674.34,517.25
2018,6,19,17,0,749.0,77.0,3.9,29.8,414.0,624.56,483.15
2018,6,19,17,15,715.0,73.5,3.9,29.0,363.0,568.57,443.39
2018,6,19,17,30,681.0,70.0,3.9,28.2,312.0,515.29,404.1
2018,6,19,17,45,632.5,64.5,3.85,27.45,261.5,450.33,354.14
2018,6,19,18,0,584.0,59.0,3.8,26.7,211.0,388.09,304.36
2018,6,19,18,15,513.5,52.0,3.65,25.65,164.5,317.09,246.19
2018,6,19,18,30,443.0,45.0,3.5,24.6,118.0,252.04,191.05
2018,6,19,18,45,335.0,36.0,3.35,23.6,80.5,178.03,127.73
2018,6,19,19,0,227.0,27.0,3.2,22.6,43.0,110.87,51.66
2018,6,19,19,15,120.0,14.5,3.1,21.95,22.5,40.99,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.3,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.65,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.3,14.55,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,14.8,17.0,11.02,0.0
2018,6,20,5,15,250.0,25.0,1.55,15.35,49.5,20.6,7.27
2018,6,20,5,30,387.0,36.0,1.6,15.9,82.0,29.79,19.66
2018,6,20,5,45,387.0,39.5,1.7,16.5,104.0,32.1,22.41
2018,6,20,6,0,387.0,43.0,1.8,17.1,126.0,34.41,24.73
2018,6,20,6,15,193.5,52.5,1.85,18.05,94.0,38.39,28.29
2018,6,20,6,30,0.0,62.0,1.9,19.0,62.0,47.52,36.24
2018,6,20,6,45,0.0,81.0,1.95,19.95,81.0,61.4,48.12
2018,6,20,7,0,0.0,100.0,2.0,20.9,100.0,75.03,59.55
2018,6,20,7,15,12.0,138.5,2.05,21.9,144.5,101.48,81.63
2018,6,20,7,30,24.0,177.0,2.1,22.9,189.0,127.04,102.46
2018,6,20,7,45,180.0,193.0,2.2,23.9,297.5,130.5,104.55
2018,6,20,8,0,336.0,209.0,2.3,24.9,406.0,135.76,108.13
2018,6,20,8,15,612.0,147.0,2.35,25.85,541.5,98.02,76.34
2018,6,20,8,30,888.0,85.0,2.4,26.8,677.0,83.17,63.64
2018,6,20,8,45,901.0,86.0,2.4,27.7,721.0,93.38,60.97
2018,6,20,9,0,914.0,87.0,2.4,28.6,765.0,151.78,81.34
2018,6,20,9,15,918.0,92.0,2.45,29.4,803.0,212.14,120.15
2018,6,20,9,30,922.0,97.0,2.5,30.2,841.0,272.21,166.36
2018,6,20,9,45,923.5,101.5,2.55,31.0,873.0,330.73,214.34
2018,6,20,10,0,925.0,106.0,2.6,31.8,905.0,388.18,261.88
2018,6,20,10,15,931.5,107.0,2.7,32.25,932.5,444.01,307.84
2018,6,20,10,30,938.0,108.0,2.8,32.7,960.0,498.81,351.93
2018,6,20,10,45,944.0,108.0,2.9,33.15,981.5,551.44,393.21
2018,6,20,11,0,950.0,108.0,3.0,33.6,1003.0,602.52,432.14
2018,6,20,11,15,954.0,108.0,3.15,33.85,1017.5,650.69,468.47
2018,6,20,11,30,958.0,108.0,3.3,34.1,1032.0,696.75,502.45
2018,6,20,11,45,960.0,107.5,3.4,34.3,1038.0,738.84,532.89
2018,6,20,12,0,962.0,107.0,3.5,34.5,1044.0,778.34,560.97
2018,6,20,12,15,961.0,107.5,3.6,34.55,1042.0,813.66,585.88
2018,6,20,12,30,960.0,108.0,3.7,34.6,1040.0,845.92,607.34
2018,6,20,12,45,957.0,108.5,3.85,34.65,1030.0,873.3,625.86
2018,6,20,13,0,954.0,109.0,4.0,34.7,1020.0,897.15,642.13
2018,6,20,13,15,951.0,108.5,4.1,34.6,1003.0,916.46,655.7
2018,6,20,13,30,948.0,108.0,4.2,34.5,986.0,931.96,666.93
2018,6,20,13,45,943.5,106.5,4.25,34.35,962.0,941.34,674.21
2018,6,20,14,0,939.0,105.0,4.3,34.2,938.0,946.75,679.08
2018,6,20,14,15,932.5,104.0,4.35,33.95,907.5,946.9,680.97
2018,6,20,14,30,926.0,103.0,4.4,33.7,877.0,943.15,680.46
2018,6,20,14,45,918.0,101.0,4.45,33.45,840.5,933.21,676.02
2018,6,20,15,0,910.0,99.0,4.5,33.2,804.0,919.51,669.21
2018,6,20,15,15,899.0,97.0,4.5,33.2,762.0,899.56,657.42
2018,6,20,15,30,888.0,95.0,4.5,33.2,720.0,876.21,643.4
2018,6,20,15,45,874.0,92.5,4.5,32.4,674.0,846.6,627.18
2018,6,20,16,0,860.0,90.0,4.5,31.6,628.0,814.1,608.78
2018,6,20,16,15,841.5,87.0,4.45,31.0,578.5,782.89,590.34
2018,6,20,16,30,823.0,84.0,4.4,30.4,529.0,740.96,564.04
2018,6,20,16,45,798.5,80.5,4.35,29.85,477.5,692.18,532.25
2018,6,20,17,0,774.0,77.0,4.3,29.3,426.0,642.25,498.1
2018,6,20,17,15,741.0,72.5,4.2,28.5,373.5,584.84,457.06
2018,6,20,17,30,708.0,68.0,4.1,27.7,321.0,527.67,414.72
2018,6,20,17,45,662.0,63.0,4.05,26.9,270.0,465.66,366.96
2018,6,20,18,0,616.0,58.0,4.0,26.1,219.0,403.9,317.49
2018,6,20,18,15,547.0,51.5,3.8,25.1,171.5,332.56,258.76
2018,6,20,18,30,478.0,45.0,3.6,24.1,124.0,266.9,202.77
2018,6,20,18,45,368.0,36.0,3.35,23.05,85.0,190.22,136.98
2018,6,20,19,0,258.0,27.0,3.1,22.0,46.0,120.77,58.03
2018,6,20,19,15,137.0,14.5,3.05,21.35,24.0,45.28,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.7,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,20.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,4,45,64.5,6.5,1.6,13.7,8.5,0.0,0.0
2018,6,21,5,0,129.0,13.0,1.7,13.9,17.0,10.23,0.0
2018,6,21,5,15,273.5,23.5,1.75,14.45,50.5,19.4,6.36
2018,6,21,5,30,418.0,34.0,1.8,15.0,84.0,28.29,18.45
2018,6,21,5,45,447.0,40.5,1.8,15.55,116.5,33.33,23.57
2018,6,21,6,0,476.0,47.0,1.8,16.1,149.0,38.29,28.26
2018,6,21,6,15,238.0,68.5,1.85,17.0,119.5,49.72,38.42
2018,6,21,6,30,0.0,90.0,1.9,17.9,90.0,66.68,53.21
2018,6,21,6,45,4.0,111.5,2.0,18.85,113.0,81.78,66.06
2018,6,21,7,0,8.0,133.0,2.1,19.8,136.0,96.73,78.5
2018,6,21,7,15,39.5,166.0,2.15,20.75,185.0,114.89,93.4
2018,6,21,7,30,71.0,199.0,2.2,21.7,234.0,135.03,109.66
2018,6,21,7,45,255.5,198.0,2.25,22.6,344.0,128.56,103.47
2018,6,21,8,0,440.0,197.0,2.3,23.5,454.0,125.3,100.06
2018,6,21,8,15,672.0,139.5,2.35,24.45,569.0,95.12,74.39
2018,6,21,8,30,904.0,82.0,2.4,25.4,684.0,81.81,62.89
2018,6,21,8,45,915.5,83.5,2.45,26.35,728.0,91.63,60.39
2018,6,21,9,0,927.0,85.0,2.5,27.3,772.0,151.02,80.96
2018,6,21,9,15,937.5,86.0,2.6,28.0,812.0,210.67,118.98
2018,6,21,9,30,948.0,87.0,2.7,28.7,852.0,270.7,165.29
2018,6,21,9,45,956.5,87.5,2.8,29.45,886.5,329.95,214.21
2018,6,21,10,0,965.0,88.0,2.9,30.2,921.0,388.83,263.41
2018,6,21,10,15,970.0,88.5,3.0,30.8,948.0,445.72,310.69
2018,6,21,10,30,975.0,89.0,3.1,31.4,975.0,501.35,355.82
2018,6,21,10,45,978.0,90.0,3.15,32.0,995.5,554.87,397.93
2018,6,21,11,0,981.0,91.0,3.2,32.6,1016.0,606.51,437.27
2018,6,21,11,15,983.5,91.5,3.25,33.15,1029.5,655.4,473.5
2018,6,21,11,30,986.0,92.0,3.3,33.7,1043.0,701.97,507.03
2018,6,21,11,45,986.5,92.5,3.3,34.2,1048.5,744.73,536.93
2018,6,21,12,0,987.0,93.0,3.3,34.7,1054.0,784.71,564.16
2018,6,21,12,15,981.5,97.0,3.4,34.9,1051.0,820.14,588.33
2018,6,21,12,30,976.0,101.0,3.5,35.1,1048.0,852.23,609.21
2018,6,21,12,45,967.5,105.5,3.55,35.3,1037.0,878.88,626.26
2018,6,21,13,0,959.0,110.0,3.6,35.5,1026.0,901.81,640.94
2018,6,21,13,15,956.0,109.5,3.65,35.45,1009.0,921.3,654.14
2018,6,21,13,30,953.0,109.0,3.7,35.4,992.0,936.96,664.99
2018,6,21,13,45,949.0,107.5,3.75,35.35,968.0,946.93,672.32
2018,6,21,14,0,945.0,106.0,3.8,35.3,944.0,952.92,677.26
