Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,15,939.0,104.5,3.85,35.1,913.5,953.14,679.08
2018,6,21,14,30,933.0,103.0,3.9,34.9,883.0,949.41,678.51
2018,6,21,14,45,925.0,100.5,3.95,34.65,846.0,939.0,673.9
2018,6,21,15,0,917.0,98.0,4.0,34.4,809.0,924.78,666.91
2018,6,21,15,15,906.0,96.0,4.0,34.4,767.0,904.79,655.26
2018,6,21,15,30,895.0,94.0,4.0,34.4,725.0,881.37,641.4
2018,6,21,15,45,882.0,91.5,4.05,33.7,679.0,852.5,625.91
2018,6,21,16,0,869.0,89.0,4.1,33.0,633.0,820.67,608.21
2018,6,21,16,15,852.5,85.0,4.1,32.5,583.5,781.69,584.61
2018,6,21,16,30,836.0,81.0,4.1,32.0,534.0,747.8,564.21
2018,6,21,16,45,813.0,78.0,4.05,31.5,482.5,700.31,533.58
2018,6,21,17,0,790.0,75.0,4.0,31.0,431.0,651.52,500.73
2018,6,21,17,15,758.0,70.5,3.85,30.2,378.5,594.16,460.12
2018,6,21,17,30,726.0,66.0,3.7,29.4,326.0,536.95,418.15
2018,6,21,17,45,680.5,61.5,3.55,28.65,274.5,472.61,369.01
2018,6,21,18,0,635.0,57.0,3.4,27.9,223.0,413.04,321.53
2018,6,21,18,15,566.5,50.0,3.05,26.7,174.5,340.45,262.52
2018,6,21,18,30,498.0,43.0,2.7,25.5,126.0,273.54,206.16
2018,6,21,18,45,386.5,34.5,2.4,24.3,86.0,195.85,140.17
2018,6,21,19,0,275.0,26.0,2.1,23.1,46.0,125.76,61.32
2018,6,21,19,15,146.5,14.0,2.05,22.45,24.0,47.35,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.8,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,15.95,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.4,16.0,10.23,0.0
2018,6,22,5,15,235.5,25.5,0.7,17.3,49.0,21.01,6.98
2018,6,22,5,30,372.0,38.0,0.7,18.2,82.0,31.41,20.8
2018,6,22,5,45,419.5,45.0,0.75,19.15,116.5,36.75,26.16
2018,6,22,6,0,467.0,52.0,0.8,20.1,151.0,42.09,31.08
2018,6,22,6,15,233.5,67.5,0.8,21.05,117.0,49.0,37.15
2018,6,22,6,30,0.0,83.0,0.8,22.0,83.0,62.03,48.31
2018,6,22,6,45,3.0,102.5,0.8,23.0,103.5,75.91,59.89
2018,6,22,7,0,6.0,122.0,0.8,24.0,124.0,89.66,71.1
2018,6,22,7,15,39.0,160.5,0.95,25.25,179.5,111.76,88.95
2018,6,22,7,30,72.0,199.0,1.1,26.5,235.0,135.02,107.31
2018,6,22,7,45,181.5,216.5,1.25,27.75,319.5,142.92,112.81
2018,6,22,8,0,291.0,234.0,1.4,29.0,404.0,147.91,115.92
2018,6,22,8,15,558.5,174.0,1.55,30.15,534.0,113.32,87.25
2018,6,22,8,30,826.0,114.0,1.7,31.3,664.0,89.79,67.73
2018,6,22,8,45,869.5,106.0,1.85,32.5,719.0,102.01,77.02
2018,6,22,9,0,913.0,98.0,2.0,33.7,774.0,156.65,83.63
2018,6,22,9,15,921.0,101.0,2.05,34.4,813.5,216.52,120.68
2018,6,22,9,30,929.0,104.0,2.1,35.1,853.0,276.51,165.48
2018,6,22,9,45,933.5,107.5,2.15,35.8,886.5,335.74,212.78
2018,6,22,10,0,938.0,111.0,2.2,36.5,920.0,394.21,259.96
2018,6,22,10,15,944.0,111.5,2.25,36.9,947.5,450.34,305.07
2018,6,22,10,30,950.0,112.0,2.3,37.3,975.0,505.36,348.25
2018,6,22,10,45,954.0,113.0,2.3,37.75,996.0,558.41,388.5
2018,6,22,11,0,958.0,114.0,2.3,38.2,1017.0,609.73,426.18
2018,6,22,11,15,960.5,115.0,2.4,38.45,1030.5,658.24,461.55
2018,6,22,11,30,963.0,116.0,2.5,38.7,1044.0,704.54,494.5
2018,6,22,11,45,963.5,116.0,2.55,38.95,1049.5,746.4,523.51
2018,6,22,12,0,964.0,116.0,2.6,39.2,1055.0,785.58,550.13
2018,6,22,12,15,961.5,116.5,2.7,39.25,1051.5,820.12,573.98
2018,6,22,12,30,959.0,117.0,2.8,39.3,1048.0,851.5,594.29
2018,6,22,12,45,955.5,117.5,2.9,39.4,1037.5,878.75,611.83
2018,6,22,13,0,952.0,118.0,3.0,39.5,1027.0,902.46,627.2
2018,6,22,13,15,949.0,117.0,3.1,39.4,1010.0,921.61,640.33
2018,6,22,13,30,946.0,116.0,3.2,39.3,993.0,936.94,651.2
2018,6,22,13,45,941.0,115.0,3.25,39.25,969.0,946.62,658.22
2018,6,22,14,0,936.0,114.0,3.3,39.2,945.0,952.34,662.92
2018,6,22,14,15,928.0,112.0,3.4,38.95,912.5,950.48,663.9
2018,6,22,14,30,920.0,110.0,3.5,38.7,880.0,944.66,662.54
2018,6,22,14,45,911.0,108.5,3.55,38.45,843.0,934.59,658.3
2018,6,22,15,0,902.0,107.0,3.6,38.2,806.0,920.81,651.77
2018,6,22,15,15,890.5,104.5,3.6,38.2,764.0,900.23,639.99
2018,6,22,15,30,879.0,102.0,3.6,38.2,722.0,876.27,626.07
2018,6,22,15,45,864.0,99.5,3.7,37.45,675.5,846.18,610.52
2018,6,22,16,0,849.0,97.0,3.8,36.7,629.0,822.17,598.78
2018,6,22,16,15,828.5,94.0,3.8,36.2,579.0,781.2,574.28
2018,6,22,16,30,808.0,91.0,3.8,35.7,529.0,738.17,548.02
2018,6,22,16,45,781.0,87.0,3.8,35.15,476.5,687.52,515.98
2018,6,22,17,0,754.0,83.0,3.8,34.6,424.0,635.91,481.45
2018,6,22,17,15,718.5,78.5,3.65,33.75,371.5,577.58,440.79
2018,6,22,17,30,683.0,74.0,3.5,32.9,319.0,522.5,400.99
2018,6,22,17,45,633.0,69.0,3.35,32.05,268.0,457.07,351.93
2018,6,22,18,0,583.0,64.0,3.2,31.2,217.0,394.36,303.03
2018,6,22,18,15,510.0,56.0,2.75,29.9,169.0,320.89,244.36
2018,6,22,18,30,437.0,48.0,2.3,28.6,121.0,253.59,188.83
2018,6,22,18,45,326.0,38.0,1.9,27.3,82.5,177.44,125.54
2018,6,22,19,0,215.0,28.0,1.5,26.0,44.0,109.46,53.27
2018,6,22,19,15,113.0,15.0,1.4,25.35,23.0,39.92,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.7,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,88.0,13.0,0.5,20.9,15.0,10.23,0.0
2018,6,23,5,15,216.0,25.5,0.45,21.65,46.5,20.97,6.46
2018,6,23,5,30,344.0,38.0,0.4,22.4,78.0,31.28,20.27
2018,6,23,5,45,435.5,45.5,0.4,23.15,121.5,37.28,26.14
2018,6,23,6,0,527.0,53.0,0.4,23.9,165.0,43.42,31.7
2018,6,23,6,15,587.0,59.5,0.45,24.85,215.0,48.57,36.17
2018,6,23,6,30,647.0,66.0,0.5,25.8,265.0,53.74,40.48
2018,6,23,6,45,689.0,70.0,0.6,26.75,317.0,56.87,42.9
2018,6,23,7,0,731.0,74.0,0.7,27.7,369.0,64.89,49.34
2018,6,23,7,15,761.5,77.5,0.95,28.85,421.0,67.63,51.22
2018,6,23,7,30,792.0,81.0,1.2,30.0,473.0,70.35,53.02
2018,6,23,7,45,814.5,83.5,1.4,31.2,523.5,72.15,54.04
2018,6,23,8,0,837.0,86.0,1.6,32.4,574.0,73.91,55.0
2018,6,23,8,15,854.5,88.0,1.75,33.25,622.0,83.93,62.71
2018,6,23,8,30,872.0,90.0,1.9,34.1,670.0,85.69,63.69
2018,6,23,8,45,885.5,92.0,2.05,34.95,714.5,93.89,69.8
2018,6,23,9,0,899.0,94.0,2.2,35.8,759.0,152.12,80.17
2018,6,23,9,15,910.0,95.0,2.3,36.3,798.5,210.34,115.73
2018,6,23,9,30,921.0,96.0,2.4,36.8,838.0,269.0,159.35
2018,6,23,9,45,930.5,96.5,2.5,37.35,872.5,327.13,205.71
2018,6,23,10,0,940.0,97.0,2.6,37.9,907.0,385.04,252.55
2018,6,23,10,15,945.5,98.0,2.65,38.2,934.5,441.25,297.92
2018,6,23,10,30,951.0,99.0,2.7,38.5,962.0,496.32,341.37
2018,6,23,10,45,955.0,99.5,2.75,38.85,982.5,548.94,381.79
2018,6,23,11,0,959.0,100.0,2.8,39.2,1003.0,599.81,419.74
2018,6,23,11,15,960.5,100.0,2.9,39.35,1015.0,646.92,454.56
2018,6,23,11,30,962.0,100.0,3.0,39.5,1027.0,691.68,486.91
2018,6,23,11,45,962.0,100.5,3.05,39.65,1032.5,733.32,516.23
2018,6,23,12,0,962.0,101.0,3.1,39.8,1038.0,772.25,543.11
2018,6,23,12,15,960.5,102.0,3.2,39.8,1036.0,807.61,567.49
2018,6,23,12,30,959.0,103.0,3.3,39.8,1034.0,839.9,588.56
2018,6,23,12,45,955.0,104.0,3.4,39.8,1023.5,866.91,606.27
2018,6,23,13,0,951.0,105.0,3.5,39.8,1013.0,890.36,621.8
2018,6,23,13,15,946.5,104.0,3.6,39.6,995.0,907.95,634.25
2018,6,23,13,30,942.0,103.0,3.7,39.4,977.0,921.68,644.39
2018,6,23,13,45,937.0,102.5,3.8,39.25,953.0,931.53,652.09
2018,6,23,14,0,932.0,102.0,3.9,39.1,929.0,937.47,657.47
2018,6,23,14,15,924.5,101.0,3.95,38.8,898.0,936.79,658.94
2018,6,23,14,30,917.0,100.0,4.0,38.5,867.0,932.24,658.1
2018,6,23,14,45,907.5,98.5,4.05,38.15,830.5,921.6,653.6
2018,6,23,15,0,898.0,97.0,4.1,37.8,794.0,907.27,646.83
2018,6,23,15,15,887.0,95.0,4.1,37.8,752.5,887.57,635.44
2018,6,23,15,30,876.0,93.0,4.1,37.8,711.0,864.52,621.9
2018,6,23,15,45,861.0,91.0,4.15,36.95,665.5,834.93,606.38
2018,6,23,16,0,846.0,89.0,4.2,36.1,620.0,802.56,588.75
2018,6,23,16,15,820.0,88.0,4.15,35.5,569.0,768.13,568.45
2018,6,23,16,30,794.0,87.0,4.1,34.9,518.0,723.47,540.72
2018,6,23,16,45,771.0,83.0,4.0,34.35,467.5,676.26,510.41
2018,6,23,17,0,748.0,79.0,3.9,33.8,417.0,627.86,477.71
2018,6,23,17,15,704.0,75.5,3.75,32.9,363.0,565.37,433.76
2018,6,23,17,30,660.0,72.0,3.6,32.0,309.0,506.61,391.0
2018,6,23,17,45,615.0,65.5,3.45,31.15,259.0,443.38,343.29
2018,6,23,18,0,570.0,59.0,3.3,30.3,209.0,382.6,295.57
2018,6,23,18,15,462.5,52.5,3.0,29.2,157.0,295.38,226.11
2018,6,23,18,30,355.0,46.0,2.7,28.1,105.0,217.9,162.98
2018,6,23,18,45,266.5,34.5,2.4,27.0,70.5,153.07,108.52
2018,6,23,19,0,178.0,23.0,2.1,25.9,36.0,92.03,44.76
2018,6,23,19,15,96.5,12.5,1.95,25.25,19.0,33.93,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,9.44,0.0
2018,6,24,5,15,182.5,25.0,1.85,19.1,43.0,19.05,5.14
2018,6,24,5,30,289.0,38.0,2.0,19.7,72.0,31.03,20.23
2018,6,24,5,45,304.5,44.0,2.15,20.3,95.0,33.61,23.27
2018,6,24,6,0,320.0,50.0,2.3,20.9,118.0,38.04,27.42
2018,6,24,6,15,160.0,50.0,2.35,21.7,84.0,36.33,26.03
2018,6,24,6,30,0.0,50.0,2.4,22.5,50.0,38.24,27.65
2018,6,24,6,45,0.0,69.0,2.45,23.3,69.0,52.93,40.18
2018,6,24,7,0,0.0,88.0,2.5,24.1,88.0,66.76,51.74
2018,6,24,7,15,10.5,130.0,2.45,24.9,135.0,95.9,76.0
2018,6,24,7,30,21.0,172.0,2.4,25.7,182.0,123.83,98.71
2018,6,24,7,45,158.5,195.5,2.35,26.45,286.5,131.32,104.2
2018,6,24,8,0,296.0,219.0,2.3,27.2,391.0,140.17,110.74
2018,6,24,8,15,531.5,171.0,2.25,27.95,512.0,111.5,86.7
2018,6,24,8,30,767.0,123.0,2.2,28.7,633.0,93.82,71.81
2018,6,24,8,45,781.0,126.5,2.2,29.4,675.5,100.35,76.73
2018,6,24,9,0,795.0,130.0,2.2,30.1,718.0,154.57,87.68
2018,6,24,9,15,810.5,131.0,2.2,30.75,757.5,208.76,121.31
2018,6,24,9,30,826.0,132.0,2.2,31.4,797.0,264.14,162.84
2018,6,24,9,45,840.0,130.5,2.2,32.05,831.0,322.61,209.49
2018,6,24,10,0,854.0,129.0,2.2,32.7,865.0,376.17,253.11
2018,6,24,10,15,861.5,130.0,2.2,33.3,892.5,428.85,295.74
2018,6,24,10,30,869.0,131.0,2.2,33.9,920.0,480.75,336.67
2018,6,24,10,45,874.5,132.0,2.2,34.5,941.0,530.66,374.9
2018,6,24,11,0,880.0,133.0,2.2,35.1,962.0,579.19,410.86
2018,6,24,11,15,883.0,133.5,2.25,35.4,975.0,624.33,444.09
2018,6,24,11,30,886.0,134.0,2.3,35.7,988.0,667.52,475.07
2018,6,24,11,45,888.0,134.0,2.35,36.05,994.0,707.59,503.1
2018,6,24,12,0,890.0,134.0,2.4,36.4,1000.0,745.38,528.97
2018,6,24,12,15,888.0,135.5,2.45,36.55,998.5,778.88,551.92
2018,6,24,12,30,886.0,137.0,2.5,36.7,997.0,809.59,572.29
2018,6,24,12,45,882.5,137.5,2.6,36.85,987.5,835.33,589.04
2018,6,24,13,0,879.0,138.0,2.7,37.0,978.0,857.8,603.75
2018,6,24,13,15,875.5,137.0,2.75,36.95,961.5,875.61,615.76
2018,6,24,13,30,872.0,136.0,2.8,36.9,945.0,889.84,625.6
2018,6,24,13,45,866.5,135.0,2.9,36.85,921.5,898.67,632.5
2018,6,24,14,0,861.0,134.0,3.0,36.8,898.0,903.8,637.19
2018,6,24,14,15,853.5,132.5,3.05,36.6,868.5,903.0,638.31
2018,6,24,14,30,846.0,131.0,3.1,36.4,839.0,898.54,637.25
2018,6,24,14,45,836.0,128.5,3.15,36.2,803.0,899.72,639.95
2018,6,24,15,0,826.0,126.0,3.2,36.0,767.0,884.62,632.21
2018,6,24,15,15,813.0,123.5,3.2,36.0,726.5,863.49,619.88
2018,6,24,15,30,800.0,121.0,3.2,36.0,686.0,839.2,605.53
2018,6,24,15,45,784.0,117.5,3.35,35.2,641.0,808.38,589.51
2018,6,24,16,0,768.0,114.0,3.5,34.4,596.0,774.94,571.36
2018,6,24,16,15,747.5,110.0,3.55,33.8,548.5,735.03,547.45
2018,6,24,16,30,727.0,106.0,3.6,33.2,501.0,696.93,524.35
2018,6,24,16,45,700.0,101.0,3.7,32.6,451.0,647.82,492.31
2018,6,24,17,0,673.0,96.0,3.8,32.0,401.0,598.0,458.49
2018,6,24,17,15,637.5,90.5,3.8,31.0,351.0,541.72,419.13
2018,6,24,17,30,602.0,85.0,3.8,30.0,301.0,486.16,378.79
2018,6,24,17,45,554.0,77.5,3.85,29.05,252.0,422.49,330.6
2018,6,24,18,0,506.0,70.0,3.9,28.1,203.0,361.57,282.6
2018,6,24,18,15,437.5,60.5,3.8,27.0,158.0,292.25,226.34
2018,6,24,18,30,369.0,51.0,3.7,25.9,113.0,228.78,173.2
2018,6,24,18,45,275.0,39.0,3.6,24.85,76.5,158.62,113.88
2018,6,24,19,0,181.0,27.0,3.5,23.8,40.0,98.39,49.42
2018,6,24,19,15,95.5,14.5,3.45,23.05,21.0,35.34,0.0
2018,6,24,19,30,10.0,2.0,3.4,22.3,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.3,21.55,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,2.0,16.55,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,2.1,16.7,5.0,3.93,0.0
2018,6,25,5,15,71.5,16.5,2.2,17.1,24.0,12.51,1.27
2018,6,25,5,30,129.0,28.0,2.3,17.5,43.0,21.11,12.09
2018,6,25,5,45,93.0,28.0,2.4,17.95,41.5,21.62,13.13
2018,6,25,6,0,57.0,28.0,2.5,18.4,40.0,21.39,13.15
2018,6,25,6,15,28.5,31.5,2.5,19.0,37.5,24.79,16.22
2018,6,25,6,30,0.0,35.0,2.5,19.6,35.0,26.7,17.88
2018,6,25,6,45,0.0,42.5,2.5,20.2,42.5,32.47,22.86
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,38.25,27.77
2018,6,25,7,15,0.0,70.5,2.45,21.45,70.5,54.1,41.28
2018,6,25,7,30,0.0,91.0,2.4,22.1,91.0,69.65,54.3
2018,6,25,7,45,0.5,116.0,2.4,22.8,116.5,87.55,69.08
2018,6,25,8,0,1.0,141.0,2.4,23.5,142.0,105.08,83.31
2018,6,25,8,15,2.5,155.0,2.35,24.2,157.0,115.01,91.03
2018,6,25,8,30,4.0,169.0,2.3,24.9,172.0,124.87,98.59
2018,6,25,8,45,5.0,180.5,2.25,25.65,184.0,133.07,104.7
2018,6,25,9,0,6.0,192.0,2.2,26.4,196.0,142.35,106.46
2018,6,25,9,15,7.5,205.5,2.25,27.1,211.0,153.26,114.21
2018,6,25,9,30,9.0,219.0,2.3,27.8,226.0,164.47,122.18
2018,6,25,9,45,10.5,233.5,2.3,28.5,242.0,176.67,130.87
2018,6,25,10,0,12.0,248.0,2.3,29.2,258.0,189.19,139.75
2018,6,25,10,15,15.0,273.5,2.4,29.75,286.5,210.43,155.2
2018,6,25,10,30,18.0,299.0,2.5,30.3,315.0,232.31,170.99
2018,6,25,10,45,33.5,346.5,2.6,30.85,377.5,273.83,201.02
2018,6,25,11,0,49.0,394.0,2.7,31.4,440.0,321.79,235.39
2018,6,25,11,15,227.0,377.5,2.85,31.75,595.5,422.57,308.83
2018,6,25,11,30,405.0,361.0,3.0,32.1,751.0,543.09,395.22
2018,6,25,11,45,644.5,250.0,3.1,32.45,875.0,644.42,468.51
2018,6,25,12,0,884.0,139.0,3.2,32.8,999.0,744.42,540.46
2018,6,25,12,15,887.5,136.0,3.35,32.95,998.5,778.64,564.68
2018,6,25,12,30,891.0,133.0,3.5,33.1,998.0,810.23,586.71
2018,6,25,12,45,894.5,129.0,3.65,33.2,990.5,838.16,605.66
2018,6,25,13,0,898.0,125.0,3.8,33.3,983.0,862.91,622.56
2018,6,25,13,15,895.5,124.0,3.9,33.25,967.0,881.7,635.76
2018,6,25,13,30,893.0,123.0,4.0,33.2,951.0,896.89,646.73
2018,6,25,13,45,889.0,121.0,4.05,33.15,928.0,906.19,653.71
2018,6,25,14,0,885.0,119.0,4.1,33.1,905.0,911.7,658.37
2018,6,25,14,15,879.0,117.5,4.15,32.85,876.0,912.11,660.36
2018,6,25,14,30,873.0,116.0,4.2,32.6,847.0,908.79,660.05
2018,6,25,14,45,865.0,113.5,4.25,32.35,812.0,899.04,655.6
2018,6,25,15,0,857.0,111.0,4.3,32.1,777.0,885.69,648.86
2018,6,25,15,15,845.0,109.0,4.3,32.1,736.0,865.89,636.98
2018,6,25,15,30,833.0,107.0,4.3,32.1,695.0,853.07,629.9
2018,6,25,15,45,819.5,103.5,4.25,31.4,650.5,823.71,613.09
2018,6,25,16,0,806.0,100.0,4.2,30.7,606.0,791.54,594.25
2018,6,25,16,15,789.0,96.0,4.15,30.2,558.5,753.47,570.55
2018,6,25,16,30,772.0,92.0,4.1,29.7,511.0,713.25,544.99
2018,6,25,16,45,748.0,88.0,4.0,29.25,461.5,666.05,513.67
2018,6,25,17,0,724.0,84.0,3.9,28.8,412.0,617.76,479.83
2018,6,25,17,15,692.0,79.0,3.85,28.15,361.5,564.97,441.89
2018,6,25,17,30,660.0,74.0,3.8,27.5,311.0,510.04,401.06
2018,6,25,17,45,615.0,68.0,3.7,26.85,261.5,447.32,352.62
2018,6,25,18,0,570.0,62.0,3.6,26.2,212.0,386.99,304.2
2018,6,25,18,15,503.0,54.5,3.45,25.4,166.0,317.48,247.04
2018,6,25,18,30,436.0,47.0,3.3,24.6,120.0,253.53,192.7
2018,6,25,18,45,325.0,36.5,3.1,23.8,81.0,176.85,127.61
2018,6,25,19,0,214.0,26.0,2.9,23.0,42.0,108.64,55.5
2018,6,25,19,15,114.5,14.0,2.85,22.4,22.0,39.81,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,6.5,1.65,15.1,7.5,0.0,0.0
2018,6,26,5,0,98.0,13.0,1.8,15.4,15.0,10.23,0.0
2018,6,26,5,15,232.5,24.5,1.8,16.05,46.5,20.2,5.15
2018,6,26,5,30,367.0,36.0,1.8,16.7,78.0,29.76,19.39
2018,6,26,5,45,415.0,42.5,1.85,17.35,112.0,34.75,24.56
2018,6,26,6,0,463.0,49.0,1.9,18.0,146.0,39.76,29.28
2018,6,26,6,15,231.5,61.5,1.9,18.95,110.0,44.94,33.91
2018,6,26,6,30,0.0,74.0,1.9,19.9,74.0,55.89,43.39
2018,6,26,6,45,1.0,93.5,1.85,20.8,94.0,69.85,55.26
2018,6,26,7,0,2.0,113.0,1.8,21.7,114.0,83.66,66.75
2018,6,26,7,15,13.5,146.5,1.8,22.7,153.0,106.47,85.58
2018,6,26,7,30,25.0,180.0,1.8,23.7,192.0,128.74,103.53
2018,6,26,7,45,32.0,203.0,1.75,24.7,220.5,137.64,110.06
2018,6,26,8,0,39.0,226.0,1.7,25.7,249.0,151.33,120.42
2018,6,26,8,15,159.5,239.0,1.8,26.65,343.5,154.94,122.5
2018,6,26,8,30,280.0,252.0,1.9,27.6,438.0,154.79,121.58
2018,6,26,8,45,473.0,219.5,1.95,28.5,558.0,135.21,105.1
2018,6,26,9,0,666.0,187.0,2.0,29.4,678.0,167.5,102.31
2018,6,26,9,15,796.5,141.0,2.1,30.2,759.0,211.63,124.3
2018,6,26,9,30,927.0,95.0,2.2,31.0,840.0,267.6,161.7
2018,6,26,9,45,932.5,97.5,2.35,31.8,873.5,326.34,209.49
2018,6,26,10,0,938.0,100.0,2.5,32.6,907.0,384.44,257.4
2018,6,26,10,15,943.5,101.0,2.6,33.2,934.5,440.67,303.46
2018,6,26,10,30,949.0,102.0,2.7,33.8,962.0,495.78,347.53
2018,6,26,10,45,952.5,103.0,2.85,34.4,983.0,548.55,388.73
2018,6,26,11,0,956.0,104.0,3.0,35.0,1004.0,599.56,427.41
2018,6,26,11,15,958.5,104.5,3.15,35.25,1017.5,647.66,463.58
2018,6,26,11,30,961.0,105.0,3.3,35.5,1031.0,693.53,497.3
2018,6,26,11,45,962.0,105.5,3.45,35.75,1037.0,736.03,527.97
2018,6,26,12,0,963.0,106.0,3.6,36.0,1043.0,775.9,556.24
2018,6,26,12,15,963.5,105.0,3.75,36.0,1041.5,811.45,581.61
2018,6,26,12,30,964.0,104.0,3.9,36.0,1040.0,843.97,603.49
2018,6,26,12,45,964.0,102.5,4.05,35.95,1031.0,872.43,622.87
2018,6,26,13,0,964.0,101.0,4.2,35.9,1022.0,897.4,640.05
2018,6,26,13,15,961.0,100.5,4.3,35.7,1005.5,917.05,654.05
2018,6,26,13,30,958.0,100.0,4.4,35.5,989.0,932.87,665.7
2018,6,26,13,45,953.0,99.5,4.5,35.35,965.0,943.02,673.69
2018,6,26,14,0,948.0,99.0,4.6,35.2,941.0,949.21,679.27
2018,6,26,14,15,941.5,98.0,4.65,34.85,910.5,949.61,681.58
2018,6,26,14,30,935.0,97.0,4.7,34.5,880.0,946.08,681.47
2018,6,26,14,45,927.0,95.5,4.7,34.15,844.0,936.82,677.51
2018,6,26,15,0,919.0,94.0,4.7,33.8,808.0,923.78,671.19
2018,6,26,15,15,908.5,92.0,4.7,33.8,766.5,904.38,659.75
2018,6,26,15,30,898.0,90.0,4.7,33.8,725.0,881.52,646.08
2018,6,26,15,45,885.0,88.0,4.7,32.85,679.5,853.28,631.22
2018,6,26,16,0,872.0,86.0,4.7,31.9,634.0,822.09,614.2
2018,6,26,16,15,855.5,83.0,4.6,31.3,585.0,784.26,590.93
2018,6,26,16,30,839.0,80.0,4.5,30.7,536.0,751.56,571.05
2018,6,26,16,45,816.0,76.5,4.45,30.05,484.5,703.51,540.08
2018,6,26,17,0,793.0,73.0,4.4,29.4,433.0,654.15,507.06
2018,6,26,17,15,762.0,69.0,4.3,28.65,380.5,597.98,467.0
2018,6,26,17,30,731.0,65.0,4.2,27.9,328.0,541.83,425.49
2018,6,26,17,45,688.5,60.0,4.05,27.1,277.0,478.42,376.77
2018,6,26,18,0,646.0,55.0,3.9,26.3,226.0,416.87,327.52
2018,6,26,18,15,562.5,50.0,3.7,25.35,176.0,341.15,265.48
2018,6,26,18,30,479.0,45.0,3.5,24.4,126.0,270.04,205.46
2018,6,26,18,45,317.5,35.0,3.25,23.45,81.5,173.09,125.11
2018,6,26,19,0,156.0,25.0,3.0,22.5,37.0,88.64,45.07
2018,6,26,19,15,88.5,13.5,2.95,21.85,19.5,32.96,0.0
2018,6,26,19,30,21.0,2.0,2.9,21.2,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,20.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,4,45,40.5,5.5,2.25,14.3,6.5,0.0,0.0
2018,6,27,5,0,81.0,11.0,2.3,14.4,13.0,8.65,0.0
2018,6,27,5,15,192.0,21.5,2.3,14.85,39.5,17.53,3.35
2018,6,27,5,30,303.0,32.0,2.3,15.3,66.0,26.12,16.41
2018,6,27,5,45,368.0,37.5,2.25,15.75,99.5,30.44,20.96
2018,6,27,6,0,433.0,43.0,2.2,16.2,133.0,34.87,25.2
2018,6,27,6,15,216.5,45.5,2.15,17.0,90.5,33.89,24.43
2018,6,27,6,30,0.0,48.0,2.1,17.8,48.0,36.7,26.88
2018,6,27,6,45,0.0,61.0,2.05,18.55,61.0,46.74,35.59
2018,6,27,7,0,0.0,74.0,2.0,19.3,74.0,56.81,44.15
2018,6,27,7,15,1.5,105.0,2.0,20.3,105.5,79.01,62.95
2018,6,27,7,30,3.0,136.0,2.0,21.3,137.0,100.49,80.73
2018,6,27,7,45,15.5,175.0,1.95,22.25,183.5,126.73,102.14
2018,6,27,8,0,28.0,214.0,1.9,23.2,230.0,144.61,116.17
2018,6,27,8,15,282.0,188.5,1.95,24.15,374.0,122.46,97.1
2018,6,27,8,30,536.0,163.0,2.0,25.1,518.0,103.32,80.73
2018,6,27,8,45,731.5,125.0,2.05,26.1,644.0,95.87,74.1
2018,6,27,9,0,927.0,87.0,2.1,27.1,770.0,147.72,79.57
2018,6,27,9,15,928.5,92.5,2.25,27.8,807.5,208.91,118.15
2018,6,27,9,30,930.0,98.0,2.4,28.5,845.0,269.52,164.75
2018,6,27,9,45,926.5,106.0,2.55,29.2,876.5,329.54,214.36
2018,6,27,10,0,923.0,114.0,2.7,29.9,908.0,387.98,263.3
2018,6,27,10,15,928.5,116.0,2.9,30.3,936.0,444.26,310.22
2018,6,27,10,30,934.0,118.0,3.1,30.7,964.0,499.45,355.32
2018,6,27,10,45,937.0,119.5,3.3,31.15,984.5,551.78,397.12
2018,6,27,11,0,940.0,121.0,3.5,31.6,1005.0,602.34,436.46
2018,6,27,11,15,942.0,122.0,3.65,31.75,1018.5,650.02,473.11
2018,6,27,11,30,944.0,123.0,3.8,31.9,1032.0,695.51,507.33
2018,6,27,11,45,944.5,123.5,3.95,32.1,1038.0,737.29,538.16
2018,6,27,12,0,945.0,124.0,4.1,32.3,1044.0,776.49,566.61
2018,6,27,12,15,946.0,123.0,4.25,32.25,1042.5,812.23,592.85
2018,6,27,12,30,947.0,122.0,4.4,32.2,1041.0,845.06,615.78
2018,6,27,12,45,947.0,120.5,4.5,32.15,1032.5,873.55,635.33
2018,6,27,13,0,947.0,119.0,4.6,32.1,1024.0,898.62,652.67
2018,6,27,13,15,943.0,118.5,4.65,31.85,1006.5,917.55,666.34
2018,6,27,13,30,939.0,118.0,4.7,31.6,989.0,932.66,677.68
2018,6,27,13,45,932.5,117.0,4.75,31.35,964.0,941.25,684.96
2018,6,27,14,0,926.0,116.0,4.8,31.1,939.0,945.87,689.8
2018,6,27,14,15,919.5,114.5,4.8,30.75,908.5,946.09,691.79
2018,6,27,14,30,913.0,113.0,4.8,30.4,878.0,942.42,691.35
2018,6,27,14,45,904.5,111.0,4.85,30.1,841.5,932.63,687.17
2018,6,27,15,0,896.0,109.0,4.9,29.8,805.0,919.12,680.59
2018,6,27,15,15,884.5,106.5,4.9,29.8,763.0,898.87,668.33
2018,6,27,15,30,873.0,104.0,4.9,29.8,721.0,875.25,653.82
2018,6,27,15,45,859.0,101.5,4.9,28.8,675.5,846.33,638.26
2018,6,27,16,0,845.0,99.0,4.9,27.8,630.0,823.61,626.84
2018,6,27,16,15,826.5,94.0,4.9,27.1,579.5,782.26,601.21
2018,6,27,16,30,808.0,89.0,4.9,26.4,529.0,738.72,573.58
2018,6,27,16,45,784.0,85.0,4.9,25.65,477.5,690.38,541.91
2018,6,27,17,0,760.0,81.0,4.9,24.9,426.0,640.85,507.73
2018,6,27,17,15,730.5,77.0,4.8,24.0,375.5,586.82,468.39
2018,6,27,17,30,701.0,73.0,4.7,23.1,325.0,535.37,429.53
2018,6,27,17,45,656.5,66.5,4.65,22.25,273.5,470.49,378.71
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,407.87,327.66
2018,6,27,18,15,544.5,53.5,4.45,20.55,174.5,337.08,268.02
2018,6,27,18,30,477.0,47.0,4.3,19.7,127.0,271.72,211.07
2018,6,27,18,45,371.0,37.5,4.15,18.85,87.5,195.34,144.26
2018,6,27,19,0,265.0,28.0,4.0,18.0,48.0,126.52,67.4
2018,6,27,19,15,141.0,15.5,3.95,17.55,25.5,47.92,0.0
2018,6,27,19,30,17.0,3.0,3.9,17.1,3.0,0.0,0.0
2018,6,27,19,45,8.5,1.5,3.8,16.6,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.0,6.0,3.15,14.05,7.0,0.0,0.0
2018,6,28,5,0,70.0,12.0,3.2,14.2,14.0,9.44,0.0
2018,6,28,5,15,189.0,24.5,3.3,14.7,43.0,18.68,3.42
2018,6,28,5,30,308.0,37.0,3.4,15.2,72.0,30.36,19.92
2018,6,28,5,45,401.0,46.0,3.55,15.7,114.5,37.53,27.11
2018,6,28,6,0,494.0,55.0,3.7,16.2,157.0,44.76,33.87
2018,6,28,6,15,555.5,61.0,3.7,16.8,205.5,49.41,38.14
2018,6,28,6,30,617.0,67.0,3.7,17.4,254.0,54.13,42.28
2018,6,28,6,45,660.5,71.0,3.75,18.05,305.0,57.18,44.81
2018,6,28,7,0,704.0,75.0,3.8,18.7,356.0,65.22,51.59
2018,6,28,7,15,733.5,78.5,3.8,19.4,406.5,67.87,53.57
2018,6,28,7,30,763.0,82.0,3.8,20.1,457.0,70.49,55.48
2018,6,28,7,45,785.5,85.0,3.75,20.75,506.5,72.55,56.9
2018,6,28,8,0,808.0,88.0,3.7,21.4,556.0,74.55,58.25
2018,6,28,8,15,825.5,90.0,3.75,22.05,603.0,84.36,66.19
2018,6,28,8,30,843.0,92.0,3.8,22.7,650.0,86.05,67.23
2018,6,28,8,45,857.0,94.0,3.85,23.4,693.5,90.58,70.63
2018,6,28,9,0,871.0,96.0,3.9,24.1,737.0,147.22,82.41
2018,6,28,9,15,882.5,97.0,3.95,24.6,776.5,203.95,118.2
2018,6,28,9,30,894.0,98.0,4.0,25.1,816.0,261.22,162.79
2018,6,28,9,45,903.5,98.5,4.1,25.6,850.0,317.94,210.55
2018,6,28,10,0,913.0,99.0,4.2,26.1,884.0,374.47,259.05
2018,6,28,10,15,919.5,100.0,4.25,26.5,912.0,429.76,306.32
2018,6,28,10,30,926.0,101.0,4.3,26.9,940.0,484.09,351.8
2018,6,28,10,45,931.5,102.0,4.35,27.25,962.0,536.73,394.84
2018,6,28,11,0,937.0,103.0,4.4,27.6,984.0,587.86,435.5
2018,6,28,11,15,939.5,103.5,4.5,27.8,997.5,635.15,472.66
2018,6,28,11,30,942.0,104.0,4.6,28.0,1011.0,680.28,507.43
2018,6,28,11,45,943.5,104.5,4.65,28.25,1017.5,722.41,538.99
2018,6,28,12,0,945.0,105.0,4.7,28.5,1024.0,762.01,568.09
2018,6,28,12,15,945.0,104.5,4.8,28.6,1022.5,797.04,593.97
2018,6,28,12,30,945.0,104.0,4.9,28.7,1021.0,829.08,616.22
2018,6,28,12,45,943.0,104.0,4.95,28.8,1012.0,856.76,635.2
2018,6,28,13,0,941.0,104.0,5.0,28.9,1003.0,880.99,651.86
2018,6,28,13,15,938.0,103.5,5.1,28.85,986.5,900.34,666.0
2018,6,28,13,30,935.0,103.0,5.2,28.8,970.0,915.95,677.74
2018,6,28,13,45,930.5,101.5,5.25,28.7,946.5,925.48,685.34
2018,6,28,14,0,926.0,100.0,5.3,28.6,923.0,931.11,690.44
2018,6,28,14,15,920.0,98.5,5.3,28.4,893.0,931.48,692.11
2018,6,28,14,30,914.0,97.0,5.3,28.2,863.0,927.97,691.29
2018,6,28,14,45,905.5,95.5,5.35,27.95,827.0,918.42,686.92
2018,6,28,15,0,897.0,94.0,5.4,27.7,791.0,905.18,680.12
2018,6,28,15,15,886.0,92.0,5.4,27.7,750.0,885.66,668.06
2018,6,28,15,30,875.0,90.0,5.4,27.7,709.0,862.78,653.73
2018,6,28,15,45,862.0,87.5,5.3,27.1,664.0,834.49,636.62
2018,6,28,16,0,849.0,85.0,5.2,26.5,619.0,803.31,617.35
2018,6,28,16,15,831.5,82.0,5.1,26.05,570.5,765.32,592.63
2018,6,28,16,30,814.0,79.0,5.0,25.6,522.0,732.58,571.47
2018,6,28,16,45,789.5,76.0,4.9,25.2,471.0,684.87,538.83
2018,6,28,17,0,765.0,73.0,4.8,24.8,420.0,636.03,504.32
2018,6,28,17,15,734.0,69.0,4.75,24.1,369.0,580.95,463.93
2018,6,28,17,30,703.0,65.0,4.7,23.4,318.0,525.98,422.17
2018,6,28,17,45,657.5,60.5,4.6,22.75,268.0,462.62,372.04
2018,6,28,18,0,612.0,56.0,4.5,22.1,218.0,403.93,323.7
2018,6,28,18,15,542.5,50.0,4.35,21.3,171.0,332.87,263.95
2018,6,28,18,30,473.0,44.0,4.2,20.5,124.0,267.54,207.2
2018,6,28,18,45,363.5,35.5,4.05,19.75,85.0,191.22,140.73
2018,6,28,19,0,254.0,27.0,3.9,19.0,46.0,122.8,65.24
2018,6,28,19,15,135.0,14.5,3.85,18.45,24.0,45.74,0.0
2018,6,28,19,30,16.0,2.0,3.8,17.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.3,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.0,6.0,2.05,13.85,7.0,0.0,0.0
2018,6,29,5,0,86.0,12.0,2.1,14.0,14.0,9.44,0.0
2018,6,29,5,15,215.0,23.5,2.0,14.5,43.5,19.35,3.15
2018,6,29,5,30,344.0,35.0,1.9,15.0,73.0,28.86,18.65
2018,6,29,5,45,396.5,43.0,1.85,15.5,108.5,35.07,25.0
2018,6,29,6,0,449.0,51.0,1.8,16.0,144.0,41.23,30.81
2018,6,29,6,15,244.0,80.0,1.7,16.85,132.5,58.64,46.27
2018,6,29,6,30,39.0,109.0,1.6,17.7,121.0,77.48,62.68
2018,6,29,6,45,213.0,116.0,1.5,18.55,199.0,81.36,65.76
2018,6,29,7,0,387.0,123.0,1.4,19.4,277.0,85.69,69.11
2018,6,29,7,15,581.5,101.5,1.4,20.45,368.5,75.41,59.78
2018,6,29,7,30,776.0,80.0,1.4,21.5,460.0,69.36,54.16
2018,6,29,7,45,806.5,80.5,1.4,22.6,512.5,69.98,54.26
2018,6,29,8,0,837.0,81.0,1.4,23.7,565.0,78.88,61.3
2018,6,29,8,15,854.0,83.5,1.55,24.75,613.0,81.15,62.72
2018,6,29,8,30,871.0,86.0,1.7,25.8,661.0,83.28,64.01
2018,6,29,8,45,884.5,87.0,1.85,26.85,705.0,86.79,66.45
2018,6,29,9,0,898.0,88.0,2.0,27.9,749.0,144.34,78.0
2018,6,29,9,15,904.5,91.5,2.25,28.85,787.5,203.38,114.5
2018,6,29,9,30,911.0,95.0,2.5,29.8,826.0,262.43,159.35
2018,6,29,9,45,914.5,99.0,2.75,30.75,859.0,320.75,207.07
2018,6,29,10,0,918.0,103.0,3.0,31.7,892.0,378.28,254.83
2018,6,29,10,15,924.0,104.0,3.2,32.2,919.5,433.76,300.91
2018,6,29,10,30,930.0,105.0,3.4,32.7,947.0,488.2,345.2
2018,6,29,10,45,935.0,105.5,3.6,33.2,968.0,540.55,386.8
2018,6,29,11,0,940.0,106.0,3.8,33.7,989.0,591.33,426.07
2018,6,29,11,15,942.0,106.0,3.9,33.9,1002.0,638.2,461.84
2018,6,29,11,30,944.0,106.0,4.0,34.1,1015.0,682.84,495.14
2018,6,29,11,45,945.0,106.5,4.15,34.35,1021.0,724.8,525.85
2018,6,29,12,0,946.0,107.0,4.3,34.6,1027.0,764.2,554.18
2018,6,29,12,15,944.0,108.0,4.4,34.6,1025.0,799.04,579.3
2018,6,29,12,30,942.0,109.0,4.5,34.6,1023.0,830.84,600.79
2018,6,29,12,45,937.5,110.5,4.6,34.65,1013.0,857.83,618.97
2018,6,29,13,0,933.0,112.0,4.7,34.7,1003.0,881.33,634.89
2018,6,29,13,15,929.0,111.5,4.75,34.6,986.0,899.91,647.84
2018,6,29,13,30,925.0,111.0,4.8,34.5,969.0,914.73,658.57
2018,6,29,13,45,920.5,109.5,4.85,34.35,945.5,924.38,666.18
2018,6,29,14,0,916.0,108.0,4.9,34.2,922.0,930.15,671.41
2018,6,29,14,15,909.0,106.5,4.9,34.0,891.5,929.8,672.56
2018,6,29,14,30,902.0,105.0,4.9,33.8,861.0,925.59,671.32
2018,6,29,14,45,892.5,103.5,4.95,33.6,824.5,915.38,666.57
2018,6,29,15,0,883.0,102.0,5.0,33.4,788.0,901.52,659.49
2018,6,29,15,15,871.5,100.0,5.0,33.4,747.0,881.88,647.73
2018,6,29,15,30,860.0,98.0,5.0,33.4,706.0,858.94,633.79
2018,6,29,15,45,846.0,94.5,4.95,32.7,660.5,829.17,616.7
2018,6,29,16,0,832.0,91.0,4.9,32.0,615.0,796.56,597.48
2018,6,29,16,15,814.0,88.5,4.85,31.5,567.0,767.48,580.03
2018,6,29,16,30,796.0,86.0,4.8,31.0,519.0,727.54,554.63
2018,6,29,16,45,772.0,82.0,4.75,30.5,468.5,679.63,523.07
2018,6,29,17,0,748.0,78.0,4.7,30.0,418.0,630.57,489.36
2018,6,29,17,15,716.5,73.5,4.5,29.3,367.0,575.2,449.2
2018,6,29,17,30,685.0,69.0,4.3,28.6,316.0,519.98,408.08
2018,6,29,17,45,641.0,64.0,4.1,27.9,266.5,460.09,361.76
2018,6,29,18,0,597.0,59.0,3.9,27.2,217.0,400.19,313.73
2018,6,29,18,15,529.5,52.0,3.5,26.25,170.0,329.54,255.77
2018,6,29,18,30,462.0,45.0,3.1,25.3,123.0,264.47,200.6
2018,6,29,18,45,358.0,36.0,2.7,24.35,84.5,190.09,137.15
2018,6,29,19,0,254.0,27.0,2.3,23.4,46.0,123.11,64.13
2018,6,29,19,15,135.5,14.5,2.2,22.8,24.0,46.0,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,0.95,17.95,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.0,18.3,14.0,9.44,0.0
2018,6,30,5,15,240.5,22.5,1.2,19.2,44.0,18.57,1.96
2018,6,30,5,30,376.0,33.0,1.4,20.1,74.0,27.35,16.91
2018,6,30,5,45,463.5,40.0,1.6,21.0,117.0,33.11,22.7
2018,6,30,6,0,551.0,47.0,1.8,21.9,160.0,39.01,28.1
2018,6,30,6,15,607.0,52.0,1.65,22.85,208.5,43.19,31.81
2018,6,30,6,30,663.0,57.0,1.5,23.8,257.0,51.3,38.74
2018,6,30,6,45,701.0,61.5,1.35,24.8,308.0,55.2,41.86
2018,6,30,7,0,739.0,66.0,1.2,25.8,359.0,59.07,44.86
2018,6,30,7,15,767.0,69.0,1.0,26.9,410.0,61.63,46.64
2018,6,30,7,30,795.0,72.0,0.8,28.0,461.0,64.16,48.35
2018,6,30,7,45,816.0,75.0,0.6,29.15,511.0,74.1,56.12
2018,6,30,8,0,837.0,78.0,0.4,30.3,561.0,76.97,57.94
2018,6,30,8,15,852.5,80.5,0.55,31.05,608.5,79.25,59.42
2018,6,30,8,30,868.0,83.0,0.7,31.8,656.0,81.38,60.78
2018,6,30,8,45,879.5,85.0,0.85,32.55,699.0,84.85,63.2
2018,6,30,9,0,891.0,87.0,1.0,33.3,742.0,142.51,75.03
2018,6,30,9,15,901.0,88.5,1.1,33.9,781.0,200.43,109.61
2018,6,30,9,30,911.0,90.0,1.2,34.5,820.0,258.73,152.61
2018,6,30,9,45,919.0,90.5,1.25,35.1,853.5,315.97,198.13
2018,6,30,10,0,927.0,91.0,1.3,35.7,887.0,372.86,244.02
2018,6,30,10,15,932.5,92.0,1.45,36.1,914.5,428.53,288.98
2018,6,30,10,30,938.0,93.0,1.6,36.5,942.0,483.1,332.13
2018,6,30,10,45,941.0,94.5,1.7,36.9,962.5,535.49,372.37
2018,6,30,11,0,944.0,96.0,1.8,37.3,983.0,586.11,410.15
2018,6,30,11,15,945.5,96.5,1.95,37.5,995.5,633.16,445.03
2018,6,30,11,30,947.0,97.0,2.1,37.7,1008.0,677.93,477.51
2018,6,30,11,45,947.5,97.5,2.25,37.9,1014.0,719.59,507.22
2018,6,30,12,0,948.0,98.0,2.4,38.1,1020.0,758.63,534.61
2018,6,30,12,15,946.0,99.0,2.6,38.15,1018.0,793.43,559.17
2018,6,30,12,30,944.0,100.0,2.8,38.2,1016.0,825.17,580.44
2018,6,30,12,45,939.0,101.5,2.95,38.25,1005.5,851.68,598.1
2018,6,30,13,0,934.0,103.0,3.1,38.3,995.0,874.67,613.58
2018,6,30,13,15,930.5,102.5,3.25,38.15,978.5,893.53,627.06
2018,6,30,13,30,927.0,102.0,3.4,38.0,962.0,908.66,638.3
2018,6,30,13,45,922.0,101.5,3.55,37.9,939.0,918.66,646.28
2018,6,30,14,0,917.0,101.0,3.7,37.8,916.0,924.82,651.96
2018,6,30,14,15,910.0,100.0,3.8,37.55,886.0,924.85,654.0
2018,6,30,14,30,903.0,99.0,3.9,37.3,856.0,921.06,653.73
2018,6,30,14,45,894.5,97.5,4.0,37.05,820.5,911.67,649.95
2018,6,30,15,0,886.0,96.0,4.1,36.8,785.0,898.62,643.89
2018,6,30,15,15,874.5,94.0,4.1,36.8,744.0,878.88,632.37
2018,6,30,15,30,863.0,92.0,4.1,36.8,703.0,855.84,618.73
2018,6,30,15,45,847.0,90.5,4.15,36.05,657.5,826.4,602.91
2018,6,30,16,0,831.0,89.0,4.2,35.3,612.0,794.27,585.03
2018,6,30,16,15,810.0,87.0,4.2,34.75,563.5,763.32,567.03
2018,6,30,16,30,789.0,85.0,4.2,34.2,515.0,721.79,541.36
2018,6,30,16,45,764.0,81.5,4.2,33.7,464.5,673.94,510.62
2018,6,30,17,0,739.0,78.0,4.2,33.2,414.0,625.03,477.77
2018,6,30,17,15,706.0,74.0,4.1,32.4,363.5,569.57,438.75
2018,6,30,17,30,673.0,70.0,4.0,31.6,313.0,516.72,400.23
2018,6,30,17,45,627.0,64.5,3.9,30.8,263.0,453.36,352.29
2018,6,30,18,0,581.0,59.0,3.8,30.0,213.0,392.46,304.37
2018,6,30,18,15,512.0,52.0,3.55,28.95,166.5,321.83,247.33
2018,6,30,18,30,443.0,45.0,3.3,27.9,120.0,256.98,193.14
2018,6,30,18,45,334.0,35.5,3.05,26.8,81.5,181.21,129.59
2018,6,30,19,0,225.0,26.0,2.8,25.7,43.0,113.6,58.36
2018,6,30,19,15,120.0,14.0,2.7,25.0,22.5,41.77,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.3,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.8,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.0,11.0,7.87,0.0
2018,7,1,5,15,170.0,22.5,1.65,19.6,38.0,17.16,0.66
2018,7,1,5,30,275.0,35.0,1.8,20.2,65.0,28.58,17.85
2018,7,1,5,45,297.0,41.0,1.95,20.8,88.5,32.82,22.45
2018,7,1,6,0,319.0,47.0,2.1,21.4,112.0,37.0,26.42
2018,7,1,6,15,159.5,50.5,2.15,22.2,83.0,38.22,27.59
2018,7,1,6,30,0.0,54.0,2.2,23.0,54.0,41.34,30.26
2018,7,1,6,45,0.0,72.5,2.25,23.75,72.5,55.36,42.2
2018,7,1,7,0,0.0,91.0,2.3,24.5,91.0,68.75,53.37
2018,7,1,7,15,19.0,131.5,2.25,25.4,141.0,96.88,76.7
2018,7,1,7,30,38.0,172.0,2.2,26.3,191.0,119.27,94.72
2018,7,1,7,45,60.0,200.5,2.2,27.15,233.5,136.78,108.42
2018,7,1,8,0,82.0,229.0,2.2,28.0,276.0,153.83,121.5
2018,7,1,8,15,100.0,259.0,2.25,28.7,321.5,171.06,134.61
2018,7,1,8,30,118.0,289.0,2.3,29.4,367.0,178.42,139.68
2018,7,1,8,45,352.0,248.5,2.35,30.15,502.5,154.6,119.95
2018,7,1,9,0,586.0,208.0,2.4,30.9,638.0,170.36,107.09
2018,7,1,9,15,710.5,164.0,2.45,31.55,713.5,203.52,121.24
