Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,30,835.0,120.0,2.5,32.2,789.0,260.63,159.34
2018,7,1,9,45,842.0,123.5,2.55,32.85,822.0,315.5,203.55
2018,7,1,10,0,849.0,127.0,2.6,33.5,855.0,370.04,248.2
2018,7,1,10,15,855.5,129.0,2.65,34.05,882.5,422.92,291.24
2018,7,1,10,30,862.0,131.0,2.7,34.6,910.0,474.95,332.62
2018,7,1,10,45,866.5,132.0,2.8,35.1,930.5,524.31,371.12
2018,7,1,11,0,871.0,133.0,2.9,35.6,951.0,572.21,407.43
2018,7,1,11,15,873.5,134.0,3.0,35.85,964.0,617.31,441.2
2018,7,1,11,30,876.0,135.0,3.1,36.1,977.0,660.44,472.75
2018,7,1,11,45,876.5,135.5,3.2,36.3,982.5,699.8,501.13
2018,7,1,12,0,877.0,136.0,3.3,36.5,988.0,736.8,527.36
2018,7,1,12,15,870.5,139.5,3.45,36.5,984.5,768.33,550.06
2018,7,1,12,30,864.0,143.0,3.6,36.5,981.0,796.89,570.33
2018,7,1,12,45,853.5,148.0,3.7,36.5,969.5,820.29,586.13
2018,7,1,13,0,843.0,153.0,3.8,36.5,958.0,840.3,599.79
2018,7,1,13,15,838.0,153.0,3.9,36.25,942.0,857.57,612.4
2018,7,1,13,30,833.0,153.0,4.0,36.0,926.0,886.07,632.45
2018,7,1,13,45,826.0,152.0,4.05,35.8,902.5,893.84,638.67
2018,7,1,14,0,819.0,151.0,4.1,35.6,879.0,897.89,642.72
2018,7,1,14,15,810.0,150.5,4.15,35.3,850.0,896.96,643.94
2018,7,1,14,30,801.0,150.0,4.2,35.0,821.0,892.41,642.92
2018,7,1,14,45,789.5,147.5,4.25,34.65,785.5,880.13,637.05
2018,7,1,15,0,778.0,145.0,4.3,34.3,750.0,864.43,629.01
2018,7,1,15,15,764.0,142.0,4.3,34.3,710.0,842.78,615.91
2018,7,1,15,30,750.0,139.0,4.3,34.3,670.0,818.1,600.79
2018,7,1,15,45,732.0,135.5,4.2,33.45,625.5,792.15,586.46
2018,7,1,16,0,714.0,132.0,4.1,32.6,581.0,758.34,566.54
2018,7,1,16,15,691.0,127.5,4.05,32.0,534.0,717.32,540.92
2018,7,1,16,30,668.0,123.0,4.0,31.4,487.0,674.75,513.2
2018,7,1,16,45,639.5,117.0,3.9,30.8,438.0,625.29,479.54
2018,7,1,17,0,611.0,111.0,3.8,30.2,389.0,575.32,444.65
2018,7,1,17,15,574.5,104.0,3.65,29.5,340.0,518.87,403.95
2018,7,1,17,30,538.0,97.0,3.5,28.8,291.0,463.3,362.65
2018,7,1,17,45,489.0,88.0,3.4,28.05,243.0,399.88,314.04
2018,7,1,18,0,440.0,79.0,3.3,27.3,195.0,334.62,262.43
2018,7,1,18,15,346.5,68.5,3.15,26.5,148.0,256.54,199.19
2018,7,1,18,30,253.0,58.0,3.0,25.7,101.0,187.43,142.09
2018,7,1,18,45,143.0,41.5,2.8,24.85,64.0,106.23,75.61
2018,7,1,19,0,33.0,25.0,2.6,24.0,27.0,38.37,16.93
2018,7,1,19,15,20.0,13.0,2.55,23.45,14.0,15.37,0.0
2018,7,1,19,30,7.0,1.0,2.5,22.9,1.0,0.0,0.0
2018,7,1,19,45,3.5,0.5,2.45,22.35,0.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,4,45,18.5,4.0,1.05,17.45,4.5,0.0,0.0
2018,7,2,5,0,37.0,8.0,1.2,17.7,9.0,6.29,0.0
2018,7,2,5,15,116.5,23.0,1.2,18.25,34.0,17.38,0.0
2018,7,2,5,30,196.0,38.0,1.2,18.8,59.0,28.57,17.91
2018,7,2,5,45,224.5,45.0,1.25,19.35,81.0,33.75,23.4
2018,7,2,6,0,253.0,52.0,1.3,19.9,103.0,38.83,28.19
2018,7,2,6,15,126.5,44.5,1.3,20.8,70.0,33.73,23.87
2018,7,2,6,30,0.0,37.0,1.3,21.7,37.0,28.23,19.05
2018,7,2,6,45,0.0,48.5,1.35,22.6,48.5,37.09,26.64
2018,7,2,7,0,0.0,60.0,1.4,23.5,60.0,45.97,34.1
2018,7,2,7,15,0.5,89.0,1.4,24.45,89.0,67.84,52.45
2018,7,2,7,30,1.0,118.0,1.4,25.4,118.0,88.36,69.25
2018,7,2,7,45,1.5,134.5,1.4,26.4,135.0,100.08,78.41
2018,7,2,8,0,2.0,151.0,1.4,27.4,152.0,111.7,87.34
2018,7,2,8,15,2.5,163.0,1.5,28.15,164.5,120.24,93.74
2018,7,2,8,30,3.0,175.0,1.6,28.9,177.0,128.72,100.01
2018,7,2,8,45,7.5,201.5,1.7,29.7,207.0,146.65,113.76
2018,7,2,9,0,12.0,228.0,1.8,30.5,237.0,166.41,122.68
2018,7,2,9,15,68.0,293.0,1.9,31.1,347.0,208.66,151.32
2018,7,2,9,30,124.0,358.0,2.0,31.7,457.0,258.36,185.13
2018,7,2,9,45,353.5,311.5,2.1,32.3,611.0,299.26,207.42
2018,7,2,10,0,583.0,265.0,2.2,32.9,765.0,364.95,250.94
2018,7,2,10,15,702.0,214.0,2.25,33.4,835.0,416.45,289.1
2018,7,2,10,30,821.0,163.0,2.3,33.9,905.0,478.76,335.61
2018,7,2,10,45,825.0,165.5,2.35,34.45,925.5,528.86,373.96
2018,7,2,11,0,829.0,168.0,2.4,35.0,946.0,577.64,410.23
2018,7,2,11,15,831.5,170.0,2.5,35.35,960.0,623.69,444.07
2018,7,2,11,30,834.0,172.0,2.6,35.7,974.0,667.94,475.8
2018,7,2,11,45,833.5,173.5,2.7,36.0,979.0,707.85,503.98
2018,7,2,12,0,833.0,175.0,2.8,36.3,984.0,745.42,530.02
2018,7,2,12,15,831.0,176.0,2.9,36.4,982.5,778.98,553.41
2018,7,2,12,30,829.0,177.0,3.0,36.5,981.0,809.75,574.67
2018,7,2,12,45,824.0,178.5,3.1,36.55,971.5,835.52,592.56
2018,7,2,13,0,819.0,180.0,3.2,36.6,962.0,857.99,607.93
2018,7,2,13,15,812.0,180.5,3.3,36.5,945.0,874.45,619.56
2018,7,2,13,30,805.0,181.0,3.4,36.4,928.0,887.29,628.99
2018,7,2,13,45,795.5,181.5,3.45,36.3,904.0,894.27,634.52
2018,7,2,14,0,786.0,182.0,3.5,36.2,880.0,897.56,637.83
2018,7,2,14,15,775.0,180.5,3.6,35.9,849.5,894.05,637.69
2018,7,2,14,30,764.0,179.0,3.7,35.6,819.0,886.94,635.33
2018,7,2,14,45,727.0,187.0,3.75,35.3,775.0,871.0,627.03
2018,7,2,15,0,690.0,195.0,3.8,35.0,731.0,843.54,610.94
2018,7,2,15,15,682.5,185.0,3.8,35.0,692.0,821.75,597.92
2018,7,2,15,30,675.0,175.0,3.8,35.0,653.0,796.89,582.72
2018,7,2,15,45,634.0,174.5,3.9,34.0,600.0,750.21,554.61
2018,7,2,16,0,593.0,174.0,4.0,33.0,547.0,702.15,524.85
2018,7,2,16,15,577.0,164.0,3.95,32.3,503.5,664.14,500.84
2018,7,2,16,30,561.0,154.0,3.9,31.6,460.0,615.97,469.16
2018,7,2,16,45,548.0,143.0,3.9,30.9,417.5,576.65,443.1
2018,7,2,17,0,535.0,132.0,3.9,30.2,375.0,536.19,415.36
2018,7,2,17,15,498.5,122.5,3.8,29.3,327.5,480.86,375.5
2018,7,2,17,30,462.0,113.0,3.7,28.4,280.0,426.87,335.41
2018,7,2,17,45,412.0,101.0,3.6,27.45,232.5,364.2,287.24
2018,7,2,18,0,362.0,89.0,3.5,26.5,185.0,305.04,240.23
2018,7,2,18,15,301.5,73.5,3.35,25.6,142.0,241.09,187.98
2018,7,2,18,30,241.0,58.0,3.2,24.7,99.0,182.71,139.13
2018,7,2,18,45,171.5,40.5,3.05,23.75,65.0,124.74,89.97
2018,7,2,19,0,102.0,23.0,2.9,22.8,31.0,70.25,34.93
2018,7,2,19,15,53.5,12.0,2.85,22.25,16.0,23.26,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.7,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,21.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,3,4,45,1.0,2.0,2.3,15.4,2.0,0.0,0.0
2018,7,3,5,0,2.0,4.0,2.5,15.5,4.0,3.15,0.0
2018,7,3,5,15,8.0,17.5,2.6,16.0,18.0,13.5,0.0
2018,7,3,5,30,14.0,31.0,2.7,16.5,32.0,23.49,13.81
2018,7,3,5,45,57.5,48.5,2.85,17.0,59.0,36.01,25.56
2018,7,3,6,0,101.0,66.0,3.0,17.5,86.0,48.52,36.93
2018,7,3,6,15,86.0,84.5,3.05,18.1,105.0,60.94,48.0
2018,7,3,6,30,71.0,103.0,3.1,18.7,124.0,74.21,59.59
2018,7,3,6,45,47.5,118.0,3.1,19.35,133.0,84.26,68.12
2018,7,3,7,0,24.0,133.0,3.1,20.0,142.0,94.05,76.23
2018,7,3,7,15,15.0,136.0,3.15,20.7,142.0,99.65,80.57
2018,7,3,7,30,6.0,139.0,3.2,21.4,142.0,102.39,82.4
2018,7,3,7,45,3.0,131.0,3.2,22.1,132.5,97.75,77.95
2018,7,3,8,0,0.0,123.0,3.2,22.8,123.0,92.7,73.22
2018,7,3,8,15,7.0,164.5,3.3,23.5,169.0,121.34,96.69
2018,7,3,8,30,14.0,206.0,3.4,24.2,215.0,148.93,118.86
2018,7,3,8,45,71.0,263.0,3.45,24.9,314.5,174.37,138.91
2018,7,3,9,0,128.0,320.0,3.5,25.6,414.0,209.06,154.6
2018,7,3,9,15,418.5,253.5,3.6,26.2,584.0,213.31,143.84
2018,7,3,9,30,709.0,187.0,3.7,26.8,754.0,263.81,170.68
2018,7,3,9,45,788.0,159.0,3.8,27.4,813.5,318.82,213.08
2018,7,3,10,0,867.0,131.0,3.9,28.0,873.0,377.83,260.21
2018,7,3,10,15,876.0,131.5,4.0,28.4,902.0,431.88,305.75
2018,7,3,10,30,885.0,132.0,4.1,28.8,931.0,485.29,349.89
2018,7,3,10,45,892.0,132.0,4.25,29.15,953.0,536.54,391.47
2018,7,3,11,0,899.0,132.0,4.4,29.5,975.0,586.5,430.99
2018,7,3,11,15,903.0,132.5,4.45,29.6,989.5,633.56,467.64
2018,7,3,11,30,907.0,133.0,4.5,29.7,1004.0,678.7,502.01
2018,7,3,11,45,910.0,131.5,4.6,29.85,1010.5,719.69,532.82
2018,7,3,12,0,913.0,130.0,4.7,30.0,1017.0,758.35,561.52
2018,7,3,12,15,913.0,130.0,4.7,29.95,1016.0,793.41,587.19
2018,7,3,12,30,913.0,130.0,4.7,29.9,1015.0,825.65,609.8
2018,7,3,12,45,912.0,129.5,4.75,29.9,1006.5,853.68,629.13
2018,7,3,13,0,911.0,129.0,4.8,29.9,998.0,878.42,646.28
2018,7,3,13,15,908.5,127.5,4.75,29.8,982.0,897.58,659.37
2018,7,3,13,30,906.0,126.0,4.7,29.7,966.0,913.06,670.06
2018,7,3,13,45,902.0,124.0,4.7,29.6,943.0,923.01,677.52
2018,7,3,14,0,898.0,122.0,4.7,29.5,920.0,929.11,682.55
2018,7,3,14,15,892.5,120.0,4.65,29.3,890.5,930.02,684.19
2018,7,3,14,30,887.0,118.0,4.6,29.1,861.0,927.11,683.41
2018,7,3,14,45,879.5,115.0,4.55,28.95,825.5,917.66,678.44
2018,7,3,15,0,872.0,112.0,4.5,28.8,790.0,904.52,671.05
2018,7,3,15,15,860.0,109.5,4.5,28.8,748.5,884.35,658.79
2018,7,3,15,30,848.0,107.0,4.5,28.8,707.0,860.88,644.35
2018,7,3,15,45,835.5,103.5,4.4,28.25,662.5,842.63,634.51
2018,7,3,16,0,823.0,100.0,4.3,27.7,618.0,811.14,615.37
2018,7,3,16,15,806.5,96.5,4.2,27.25,570.5,773.72,591.68
2018,7,3,16,30,790.0,93.0,4.1,26.8,523.0,734.05,566.09
2018,7,3,16,45,766.0,88.5,4.0,26.4,472.0,685.73,533.7
2018,7,3,17,0,742.0,84.0,3.9,26.0,421.0,636.25,499.07
2018,7,3,17,15,708.0,79.0,3.8,25.4,369.0,581.4,459.2
2018,7,3,17,30,674.0,74.0,3.7,24.8,317.0,524.43,416.43
2018,7,3,17,45,627.0,68.5,3.6,24.2,266.5,460.25,366.49
2018,7,3,18,0,580.0,63.0,3.5,23.6,216.0,398.53,316.61
2018,7,3,18,15,508.5,56.0,3.4,22.85,169.0,326.36,256.89
2018,7,3,18,30,437.0,49.0,3.3,22.1,122.0,260.02,200.16
2018,7,3,18,45,329.0,38.5,3.15,21.3,83.0,183.32,134.23
2018,7,3,19,0,221.0,28.0,3.0,20.5,44.0,114.61,59.51
2018,7,3,19,15,116.0,15.0,3.0,19.95,23.0,41.89,0.0
2018,7,3,19,30,11.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,7,3,19,45,5.5,1.0,3.0,18.85,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,7.0,2.0,2.2,14.7,2.0,0.0,0.0
2018,7,4,5,0,14.0,4.0,2.3,14.8,4.0,3.15,0.0
2018,7,4,5,15,65.5,12.0,2.35,15.3,18.0,9.17,0.0
2018,7,4,5,30,117.0,20.0,2.4,15.8,32.0,15.26,6.99
2018,7,4,5,45,88.5,19.5,2.45,16.3,31.5,14.73,7.17
2018,7,4,6,0,60.0,19.0,2.5,16.8,31.0,14.86,7.47
2018,7,4,6,15,30.0,25.5,2.5,17.5,31.5,20.33,12.37
2018,7,4,6,30,0.0,32.0,2.5,18.2,32.0,24.39,15.97
2018,7,4,6,45,0.0,43.5,2.5,18.85,43.5,33.24,23.69
2018,7,4,7,0,0.0,55.0,2.5,19.5,55.0,42.11,31.32
2018,7,4,7,15,1.0,90.0,2.5,20.25,90.5,68.53,53.99
2018,7,4,7,30,2.0,125.0,2.5,21.0,126.0,93.05,74.59
2018,7,4,7,45,34.0,176.0,2.5,21.7,195.5,122.43,98.89
2018,7,4,8,0,66.0,227.0,2.5,22.4,265.0,152.28,123.1
2018,7,4,8,15,295.5,213.0,2.5,23.05,404.0,136.26,109.1
2018,7,4,8,30,525.0,199.0,2.5,23.7,543.0,125.35,99.51
2018,7,4,8,45,694.5,151.0,2.5,24.4,639.0,98.86,77.13
2018,7,4,9,0,864.0,103.0,2.5,25.1,735.0,147.66,83.4
2018,7,4,9,15,873.5,105.0,2.55,25.75,773.5,204.6,118.4
2018,7,4,9,30,883.0,107.0,2.6,26.4,812.0,261.89,162.18
2018,7,4,9,45,891.0,108.5,2.65,27.0,845.5,318.57,209.09
2018,7,4,10,0,899.0,110.0,2.7,27.6,879.0,374.96,256.58
2018,7,4,10,15,905.5,110.5,2.75,28.15,906.5,429.58,302.33
2018,7,4,10,30,912.0,111.0,2.8,28.7,934.0,483.26,346.26
2018,7,4,10,45,916.0,112.0,2.85,29.25,954.5,534.88,387.39
2018,7,4,11,0,920.0,113.0,2.9,29.8,975.0,584.89,426.02
2018,7,4,11,15,923.5,113.0,2.95,30.15,989.0,632.09,461.83
2018,7,4,11,30,927.0,113.0,3.0,30.5,1003.0,677.24,495.2
2018,7,4,11,45,928.0,112.5,3.05,30.9,1008.5,718.16,524.69
2018,7,4,12,0,929.0,112.0,3.1,31.3,1014.0,756.52,551.74
2018,7,4,12,15,930.0,111.0,3.1,31.55,1013.0,791.81,576.24
2018,7,4,12,30,931.0,110.0,3.1,31.8,1012.0,824.22,597.08
2018,7,4,12,45,930.5,109.0,3.15,32.0,1003.5,852.34,615.35
2018,7,4,13,0,930.0,108.0,3.2,32.2,995.0,877.09,631.43
2018,7,4,13,15,928.0,106.5,3.25,32.25,979.5,896.6,644.52
2018,7,4,13,30,926.0,105.0,3.3,32.3,964.0,912.39,655.3
2018,7,4,13,45,922.5,104.0,3.3,32.35,941.5,923.51,662.87
2018,7,4,14,0,919.0,103.0,3.3,32.4,919.0,930.78,668.09
2018,7,4,14,15,913.0,101.5,3.3,32.3,889.5,931.47,669.59
2018,7,4,14,30,907.0,100.0,3.3,32.2,860.0,928.29,668.76
2018,7,4,14,45,899.5,98.0,3.3,32.05,824.5,919.45,664.53
2018,7,4,15,0,892.0,96.0,3.3,31.9,789.0,906.9,658.01
2018,7,4,15,15,881.0,94.5,3.3,31.9,748.5,888.19,647.13
2018,7,4,15,30,870.0,93.0,3.3,31.9,708.0,866.14,634.1
2018,7,4,15,45,858.0,90.0,3.25,31.45,663.5,838.45,618.15
2018,7,4,16,0,846.0,87.0,3.2,31.0,619.0,807.8,600.11
2018,7,4,16,15,828.5,83.5,3.15,30.65,570.5,769.44,576.35
2018,7,4,16,30,811.0,80.0,3.1,30.3,522.0,736.45,556.04
2018,7,4,16,45,785.5,77.0,3.1,29.9,470.5,688.09,524.83
2018,7,4,17,0,760.0,74.0,3.1,29.5,419.0,638.64,491.91
2018,7,4,17,15,735.0,69.0,3.1,28.8,369.5,586.51,455.51
2018,7,4,17,30,710.0,64.0,3.1,28.1,320.0,533.98,417.36
2018,7,4,17,45,664.5,59.0,3.1,27.4,269.0,469.56,368.48
2018,7,4,18,0,619.0,54.0,3.1,26.7,218.0,409.64,320.98
2018,7,4,18,15,545.0,48.5,3.05,25.65,170.0,336.31,261.49
2018,7,4,18,30,471.0,43.0,3.0,24.6,122.0,269.14,204.93
2018,7,4,18,45,372.0,34.5,2.9,23.5,84.0,196.24,142.31
2018,7,4,19,0,273.0,26.0,2.8,22.4,46.0,129.81,66.47
2018,7,4,19,15,147.0,14.0,2.8,21.7,24.0,49.3,0.0
2018,7,4,19,30,21.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.35,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,5,4,45,40.5,4.5,0.6,14.7,5.0,0.0,0.0
2018,7,5,5,0,81.0,9.0,0.7,14.9,10.0,7.08,0.0
2018,7,5,5,15,220.0,20.0,0.8,15.45,39.0,16.47,0.0
2018,7,5,5,30,359.0,31.0,0.9,16.0,68.0,25.68,15.54
2018,7,5,5,45,347.0,35.5,0.95,16.6,87.0,28.8,19.38
2018,7,5,6,0,335.0,40.0,1.0,17.2,106.0,31.8,22.36
2018,7,5,6,15,167.5,45.5,1.0,18.05,78.5,33.4,23.89
2018,7,5,6,30,0.0,51.0,1.0,18.9,51.0,39.02,28.81
2018,7,5,6,45,0.0,66.5,0.95,19.75,66.5,51.0,39.15
2018,7,5,7,0,0.0,82.0,0.9,20.6,82.0,62.45,48.82
2018,7,5,7,15,1.5,114.0,0.85,21.5,114.5,84.96,67.71
2018,7,5,7,30,3.0,146.0,0.8,22.4,147.0,106.81,85.6
2018,7,5,7,45,12.5,173.0,0.8,23.25,180.0,125.19,100.24
2018,7,5,8,0,22.0,200.0,0.8,24.1,213.0,143.3,114.37
2018,7,5,8,15,47.0,233.0,0.75,24.95,263.0,156.11,123.92
2018,7,5,8,30,72.0,266.0,0.7,25.8,313.0,174.96,138.15
2018,7,5,8,45,244.5,260.5,0.7,26.7,436.5,156.9,122.82
2018,7,5,9,0,417.0,255.0,0.7,27.6,560.0,181.58,122.09
2018,7,5,9,15,668.5,172.5,0.7,28.45,692.0,201.03,121.74
2018,7,5,9,30,920.0,90.0,0.7,29.3,824.0,258.7,154.8
2018,7,5,9,45,925.5,92.5,0.75,30.15,857.5,317.35,201.8
2018,7,5,10,0,931.0,95.0,0.8,31.0,891.0,375.4,248.88
2018,7,5,10,15,937.0,95.5,0.8,31.75,918.5,431.46,293.61
2018,7,5,10,30,943.0,96.0,0.8,32.5,946.0,486.47,336.17
2018,7,5,10,45,947.0,96.0,0.85,33.25,966.5,538.87,375.69
2018,7,5,11,0,951.0,96.0,0.9,34.0,987.0,589.56,412.6
2018,7,5,11,15,952.5,96.5,0.95,34.45,1000.0,637.24,446.73
2018,7,5,11,30,954.0,97.0,1.0,34.9,1013.0,682.62,478.28
2018,7,5,11,45,954.5,96.5,1.0,35.35,1018.0,724.11,505.91
2018,7,5,12,0,955.0,96.0,1.0,35.8,1023.0,762.9,531.03
2018,7,5,12,15,952.5,97.0,1.15,36.0,1020.5,797.83,555.03
2018,7,5,12,30,950.0,98.0,1.3,36.2,1018.0,829.63,575.83
2018,7,5,12,45,920.5,114.5,1.4,36.4,999.5,849.28,588.53
2018,7,5,13,0,891.0,131.0,1.5,36.6,981.0,864.38,598.57
2018,7,5,13,15,911.0,114.5,1.65,36.55,971.0,889.65,616.18
2018,7,5,13,30,931.0,98.0,1.8,36.5,961.0,910.96,631.29
2018,7,5,13,45,919.5,101.0,1.95,36.45,935.5,918.72,638.14
2018,7,5,14,0,908.0,104.0,2.1,36.4,910.0,922.6,642.78
2018,7,5,14,15,826.5,144.5,2.25,36.2,859.5,908.56,636.68
2018,7,5,14,30,745.0,185.0,2.4,36.0,809.0,886.29,625.43
2018,7,5,14,45,669.5,208.0,2.5,35.8,751.0,841.89,598.8
2018,7,5,15,0,594.0,231.0,2.6,35.6,693.0,793.77,568.57
2018,7,5,15,15,665.0,187.0,2.6,35.6,678.5,810.51,582.89
2018,7,5,15,30,736.0,143.0,2.6,35.6,664.0,818.92,589.97
2018,7,5,15,45,719.5,136.5,2.75,34.85,618.0,785.83,572.19
2018,7,5,16,0,703.0,130.0,2.9,34.1,572.0,750.29,552.6
2018,7,5,16,15,715.5,113.5,2.95,33.5,532.5,724.76,538.59
2018,7,5,16,30,728.0,97.0,3.0,32.9,493.0,692.29,519.45
2018,7,5,16,45,716.0,89.0,3.0,32.25,447.0,651.06,493.64
2018,7,5,17,0,704.0,81.0,3.0,31.6,401.0,607.98,465.21
2018,7,5,17,15,587.0,89.5,2.95,30.8,334.0,514.63,397.66
2018,7,5,17,30,470.0,98.0,2.9,30.0,267.0,417.3,325.25
2018,7,5,17,45,416.0,89.0,2.8,29.2,221.5,355.07,277.79
2018,7,5,18,0,362.0,80.0,2.7,28.4,176.0,296.73,231.65
2018,7,5,18,15,297.0,67.5,2.65,27.6,135.0,233.61,180.51
2018,7,5,18,30,232.0,55.0,2.6,26.8,94.0,176.62,133.21
2018,7,5,18,45,169.0,40.0,2.5,26.05,63.5,124.18,88.64
2018,7,5,19,0,106.0,25.0,2.4,25.3,33.0,67.52,31.83
2018,7,5,19,15,62.0,13.5,2.35,24.85,17.5,26.84,0.0
2018,7,5,19,30,18.0,2.0,2.3,24.4,2.0,0.0,0.0
2018,7,5,19,45,9.0,1.0,2.25,24.0,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,21.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,6,4,45,9.0,2.5,1.45,21.25,2.5,0.0,0.0
2018,7,6,5,0,18.0,5.0,1.6,21.4,5.0,3.93,0.0
2018,7,6,5,15,59.0,18.5,1.55,21.7,23.5,14.05,0.0
2018,7,6,5,30,100.0,32.0,1.5,22.0,42.0,24.05,13.65
2018,7,6,5,45,139.5,46.5,1.45,22.35,69.0,34.63,23.73
2018,7,6,6,0,179.0,61.0,1.4,22.7,96.0,45.08,33.14
2018,7,6,6,15,157.0,83.0,1.35,23.25,120.5,59.52,45.75
2018,7,6,6,30,135.0,105.0,1.3,23.8,145.0,74.86,58.88
2018,7,6,6,45,374.0,94.0,1.2,24.4,233.0,67.71,52.6
2018,7,6,7,0,613.0,83.0,1.1,25.0,321.0,64.42,49.56
2018,7,6,7,15,685.5,77.5,1.3,25.95,379.0,66.34,50.84
2018,7,6,7,30,758.0,72.0,1.5,26.9,437.0,63.42,48.01
2018,7,6,7,45,781.0,74.5,1.7,27.85,486.5,65.4,49.29
2018,7,6,8,0,804.0,77.0,1.9,28.8,536.0,75.47,57.24
2018,7,6,8,15,821.5,79.0,2.05,29.9,582.5,77.46,58.4
2018,7,6,8,30,839.0,81.0,2.2,31.0,629.0,79.33,59.47
2018,7,6,8,45,772.0,117.5,2.35,32.05,648.5,89.47,67.21
2018,7,6,9,0,705.0,154.0,2.5,33.1,668.0,147.86,85.96
2018,7,6,9,15,789.0,124.0,2.6,33.9,728.5,195.59,111.2
2018,7,6,9,30,873.0,94.0,2.7,34.7,789.0,251.11,149.31
2018,7,6,9,45,872.0,100.5,2.8,35.45,820.0,307.94,195.09
2018,7,6,10,0,871.0,107.0,2.9,36.2,851.0,363.55,240.6
2018,7,6,10,15,878.0,108.0,2.95,36.7,878.5,417.2,284.17
2018,7,6,10,30,885.0,109.0,3.0,37.2,906.0,470.02,326.1
2018,7,6,10,45,890.5,109.0,3.1,37.65,927.0,520.38,365.29
2018,7,6,11,0,896.0,109.0,3.2,38.1,948.0,569.31,402.3
2018,7,6,11,15,899.0,110.0,3.3,38.35,962.0,615.87,436.95
2018,7,6,11,30,902.0,111.0,3.4,38.6,976.0,660.43,469.34
2018,7,6,11,45,904.0,110.5,3.5,38.85,982.5,701.05,498.35
2018,7,6,12,0,906.0,110.0,3.6,39.1,989.0,739.28,525.15
2018,7,6,12,15,906.0,109.5,3.7,39.15,987.5,773.47,549.25
2018,7,6,12,30,906.0,109.0,3.8,39.2,986.0,804.81,569.94
2018,7,6,12,45,905.5,107.5,3.95,39.25,977.5,831.87,588.01
2018,7,6,13,0,905.0,106.0,4.1,39.3,969.0,855.63,604.0
2018,7,6,13,15,902.0,105.5,4.2,39.2,953.5,874.69,617.2
2018,7,6,13,30,899.0,105.0,4.3,39.1,938.0,890.12,628.2
2018,7,6,13,45,894.0,104.0,4.4,39.0,915.0,899.64,635.52
2018,7,6,14,0,889.0,103.0,4.5,38.9,892.0,905.39,640.56
2018,7,6,14,15,882.5,101.0,4.6,38.65,862.5,905.04,642.21
2018,7,6,14,30,876.0,99.0,4.7,38.4,833.0,900.92,641.56
2018,7,6,14,45,867.5,98.0,4.75,38.15,798.5,892.33,637.9
2018,7,6,15,0,859.0,97.0,4.8,37.9,764.0,880.18,632.02
2018,7,6,15,15,848.0,94.5,4.8,37.9,724.0,860.83,620.6
2018,7,6,15,30,837.0,92.0,4.8,37.9,684.0,838.22,607.05
2018,7,6,15,45,823.0,90.0,4.85,37.1,640.5,810.52,592.42
2018,7,6,16,0,809.0,88.0,4.9,36.3,597.0,780.11,575.71
2018,7,6,16,15,762.5,93.5,4.85,35.75,543.0,737.84,549.44
2018,7,6,16,30,716.0,99.0,4.8,35.2,489.0,686.07,516.07
2018,7,6,16,45,696.5,92.5,4.8,34.7,441.0,644.24,489.18
2018,7,6,17,0,677.0,86.0,4.8,34.2,393.0,598.08,457.57
2018,7,6,17,15,670.0,76.5,4.65,33.45,349.0,555.82,428.01
2018,7,6,17,30,663.0,67.0,4.5,32.7,305.0,509.77,394.62
2018,7,6,17,45,618.5,61.5,4.4,32.0,256.0,449.62,348.88
2018,7,6,18,0,574.0,56.0,4.3,31.3,207.0,389.71,301.64
2018,7,6,18,15,508.5,49.5,4.0,30.4,162.0,321.33,246.23
2018,7,6,18,30,443.0,43.0,3.7,29.5,117.0,258.38,193.47
2018,7,6,18,45,343.0,34.0,3.35,28.65,80.0,185.9,132.12
2018,7,6,19,0,243.0,25.0,3.0,27.8,43.0,119.88,58.15
2018,7,6,19,15,130.0,13.5,2.95,27.2,22.5,44.76,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.6,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,26.05,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,4,45,24.0,3.0,1.25,21.9,3.5,0.0,0.0
2018,7,7,5,0,48.0,6.0,1.3,22.3,7.0,4.72,0.0
2018,7,7,5,15,106.0,18.5,1.45,23.0,27.0,14.05,0.0
2018,7,7,5,30,164.0,31.0,1.6,23.7,47.0,23.41,12.92
2018,7,7,5,45,290.5,39.5,1.75,24.35,88.0,31.71,21.03
2018,7,7,6,0,417.0,48.0,1.9,25.0,129.0,38.74,27.4
2018,7,7,6,15,474.0,58.0,2.05,25.85,176.0,46.41,34.09
2018,7,7,6,30,531.0,68.0,2.2,26.7,223.0,53.92,40.46
2018,7,7,6,45,617.0,66.0,2.3,27.55,279.5,53.08,39.58
2018,7,7,7,0,703.0,64.0,2.4,28.4,336.0,57.0,42.64
2018,7,7,7,15,731.0,67.5,2.5,29.3,386.0,59.9,44.76
2018,7,7,7,30,759.0,71.0,2.6,30.2,436.0,62.75,46.79
2018,7,7,7,45,671.0,105.5,2.7,31.1,454.0,77.71,58.74
2018,7,7,8,0,583.0,140.0,2.8,32.0,472.0,95.99,73.17
2018,7,7,8,15,657.0,131.0,2.9,32.85,535.5,90.27,68.03
2018,7,7,8,30,731.0,122.0,3.0,33.7,599.0,92.65,69.5
2018,7,7,8,45,794.5,104.5,3.1,34.5,655.5,82.31,60.8
2018,7,7,9,0,858.0,87.0,3.2,35.3,712.0,136.54,72.11
2018,7,7,9,15,875.0,85.5,3.3,35.85,753.0,191.91,104.32
2018,7,7,9,30,892.0,84.0,3.4,36.4,794.0,248.44,145.84
2018,7,7,9,45,900.5,84.5,3.5,36.95,827.5,304.94,191.25
2018,7,7,10,0,909.0,85.0,3.6,37.5,861.0,361.19,237.38
2018,7,7,10,15,914.5,86.0,3.7,37.75,888.0,416.16,282.57
2018,7,7,10,30,920.0,87.0,3.8,38.0,915.0,470.08,326.05
2018,7,7,10,45,905.0,98.5,3.9,38.3,929.0,520.23,365.69
2018,7,7,11,0,890.0,110.0,4.0,38.6,943.0,566.94,401.61
2018,7,7,11,15,910.5,100.0,4.05,38.75,963.0,615.58,438.07
2018,7,7,11,30,931.0,90.0,4.1,38.9,983.0,663.3,473.07
2018,7,7,11,45,932.0,90.5,4.15,39.05,989.5,704.95,503.02
2018,7,7,12,0,933.0,91.0,4.2,39.2,996.0,744.04,530.61
2018,7,7,12,15,929.5,93.5,4.25,39.25,994.0,778.69,554.49
2018,7,7,12,30,926.0,96.0,4.3,39.3,992.0,810.25,575.16
2018,7,7,12,45,919.5,99.5,4.35,39.35,982.5,837.03,592.69
2018,7,7,13,0,913.0,103.0,4.4,39.4,973.0,860.34,608.0
2018,7,7,13,15,911.0,102.0,4.45,39.3,958.0,879.95,621.37
2018,7,7,13,30,909.0,101.0,4.5,39.2,943.0,895.92,632.51
2018,7,7,13,45,905.0,99.5,4.5,39.1,920.5,905.95,639.72
2018,7,7,14,0,901.0,98.0,4.5,39.0,898.0,912.15,644.62
2018,7,7,14,15,895.0,97.5,4.55,38.75,869.5,913.73,647.32
2018,7,7,14,30,889.0,97.0,4.6,38.5,841.0,911.55,647.73
2018,7,7,14,45,882.0,94.5,4.65,38.25,806.5,902.73,643.97
2018,7,7,15,0,875.0,92.0,4.7,38.0,772.0,890.24,637.92
2018,7,7,15,15,864.0,90.5,4.7,38.0,732.0,871.71,627.11
2018,7,7,15,30,853.0,89.0,4.7,38.0,692.0,849.9,614.2
2018,7,7,15,45,840.0,86.5,4.8,37.2,648.0,822.19,599.7
2018,7,7,16,0,827.0,84.0,4.9,36.4,604.0,791.63,583.3
2018,7,7,16,15,804.5,82.5,4.9,35.8,555.0,751.94,559.29
2018,7,7,16,30,782.0,81.0,4.9,35.2,506.0,718.12,539.0
2018,7,7,16,45,766.5,76.5,4.85,34.6,459.0,676.35,512.44
2018,7,7,17,0,751.0,72.0,4.8,34.0,412.0,632.87,483.99
2018,7,7,17,15,720.5,67.5,4.7,33.2,361.5,577.93,445.32
2018,7,7,17,30,690.0,63.0,4.6,32.4,311.0,523.08,405.35
2018,7,7,17,45,646.5,58.0,4.5,31.55,261.5,460.58,358.11
2018,7,7,18,0,603.0,53.0,4.4,30.7,212.0,402.39,312.21
2018,7,7,18,15,538.5,47.0,4.1,29.75,166.0,333.64,256.34
2018,7,7,18,30,474.0,41.0,3.8,28.8,120.0,270.19,202.89
2018,7,7,18,45,373.5,32.5,3.55,27.85,82.0,196.37,140.03
2018,7,7,19,0,273.0,24.0,3.3,26.9,44.0,128.89,61.83
2018,7,7,19,15,146.5,13.0,3.15,26.3,23.0,48.86,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.7,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,25.05,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,20.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,1.75,19.0,4.5,0.0,0.0
2018,7,8,5,0,72.0,8.0,1.9,19.2,9.0,6.29,0.0
2018,7,8,5,15,201.5,19.0,2.0,19.75,35.5,15.63,0.0
2018,7,8,5,30,331.0,30.0,2.1,20.3,62.0,24.78,14.14
2018,7,8,5,45,420.0,37.5,2.15,20.85,103.0,30.91,20.68
2018,7,8,6,0,509.0,45.0,2.2,21.4,144.0,37.16,26.48
2018,7,8,6,15,568.0,51.0,2.3,22.35,191.5,42.07,30.86
2018,7,8,6,30,627.0,57.0,2.4,23.3,239.0,47.0,35.1
2018,7,8,6,45,667.0,61.5,2.45,24.25,289.0,54.75,41.59
2018,7,8,7,0,707.0,66.0,2.5,25.2,339.0,58.58,44.59
2018,7,8,7,15,736.5,69.5,2.65,26.2,389.5,61.46,46.69
2018,7,8,7,30,766.0,73.0,2.8,27.2,440.0,64.3,48.72
2018,7,8,7,45,788.0,76.5,2.9,28.2,490.0,66.93,50.51
2018,7,8,8,0,810.0,80.0,3.0,29.2,540.0,77.51,58.86
2018,7,8,8,15,826.5,82.5,3.1,30.15,587.0,79.76,60.26
2018,7,8,8,30,843.0,85.0,3.2,31.1,634.0,81.87,61.55
2018,7,8,8,45,856.5,87.0,3.3,32.0,678.0,83.45,62.41
2018,7,8,9,0,870.0,89.0,3.4,32.9,722.0,138.55,74.12
2018,7,8,9,15,877.0,92.5,3.5,33.75,760.0,196.38,108.58
2018,7,8,9,30,884.0,96.0,3.6,34.6,798.0,254.32,151.64
2018,7,8,9,45,888.5,99.5,3.7,35.4,831.0,311.48,197.68
2018,7,8,10,0,893.0,103.0,3.8,36.2,864.0,368.0,244.01
2018,7,8,10,15,899.5,104.0,3.9,36.6,892.0,422.76,288.95
2018,7,8,10,30,906.0,105.0,4.0,37.0,920.0,476.6,332.24
2018,7,8,10,45,911.0,105.5,4.1,37.45,941.0,528.23,372.72
2018,7,8,11,0,916.0,106.0,4.2,37.9,962.0,578.35,410.92
2018,7,8,11,15,918.5,106.5,4.3,38.1,975.5,625.29,446.28
2018,7,8,11,30,921.0,107.0,4.4,38.3,989.0,670.12,479.28
2018,7,8,11,45,923.0,106.5,4.5,38.5,995.5,711.6,509.26
2018,7,8,12,0,925.0,106.0,4.6,38.7,1002.0,750.62,536.95
2018,7,8,12,15,923.5,106.5,4.7,38.7,1000.5,785.19,561.51
2018,7,8,12,30,922.0,107.0,4.8,38.7,999.0,816.78,582.6
2018,7,8,12,45,918.0,108.5,4.9,38.7,990.0,844.03,600.98
2018,7,8,13,0,914.0,110.0,5.0,38.7,981.0,867.89,617.27
2018,7,8,13,15,911.5,108.5,5.05,38.55,965.0,886.88,630.58
2018,7,8,13,30,909.0,107.0,5.1,38.4,949.0,902.18,641.63
2018,7,8,13,45,904.0,106.5,5.15,38.25,926.0,912.43,649.53
2018,7,8,14,0,899.0,106.0,5.2,38.1,903.0,918.89,655.11
2018,7,8,14,15,893.0,104.5,5.2,37.85,874.0,919.68,657.12
2018,7,8,14,30,887.0,103.0,5.2,37.6,845.0,916.68,656.8
2018,7,8,14,45,878.5,101.5,5.2,37.35,810.0,907.68,652.69
2018,7,8,15,0,870.0,100.0,5.2,37.1,775.0,895.06,646.3
2018,7,8,15,15,859.0,97.5,5.2,37.1,734.5,875.69,634.82
2018,7,8,15,30,848.0,95.0,5.2,37.1,694.0,853.01,621.19
2018,7,8,15,45,834.0,93.0,5.15,36.3,650.0,825.18,605.88
2018,7,8,16,0,820.0,91.0,5.1,35.5,606.0,803.46,594.63
2018,7,8,16,15,798.5,89.0,5.05,34.95,557.5,763.79,570.17
2018,7,8,16,30,777.0,87.0,5.0,34.4,509.0,722.18,544.04
2018,7,8,16,45,753.0,83.0,4.95,33.85,459.0,674.8,513.3
2018,7,8,17,0,729.0,79.0,4.9,33.3,409.0,626.29,480.68
2018,7,8,17,15,699.5,74.0,4.75,32.5,359.0,572.21,442.33
2018,7,8,17,30,670.0,69.0,4.6,31.7,309.0,520.53,404.41
2018,7,8,17,45,625.0,63.5,4.45,30.9,259.5,457.52,356.51
2018,7,8,18,0,580.0,58.0,4.3,30.1,210.0,396.86,308.6
2018,7,8,18,15,512.5,51.0,4.1,29.15,164.0,326.4,251.47
2018,7,8,18,30,445.0,44.0,3.9,28.2,118.0,261.56,197.02
2018,7,8,18,45,343.0,35.0,3.65,27.25,80.5,187.86,134.29
2018,7,8,19,0,241.0,26.0,3.4,26.3,43.0,120.23,56.43
2018,7,8,19,15,128.5,14.0,3.3,25.6,22.5,45.04,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.9,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,24.25,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,23.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,9,4,45,34.5,4.0,1.75,19.35,4.5,0.0,0.0
2018,7,9,5,0,69.0,8.0,1.9,19.6,9.0,6.29,0.0
2018,7,9,5,15,199.5,19.0,2.0,20.2,35.5,15.65,0.0
2018,7,9,5,30,330.0,30.0,2.1,20.8,62.0,24.8,13.98
2018,7,9,5,45,422.0,38.0,2.25,21.35,103.5,31.35,20.97
2018,7,9,6,0,514.0,46.0,2.4,21.9,145.0,38.0,27.12
2018,7,9,6,15,573.0,52.0,2.45,22.8,192.5,42.88,31.5
2018,7,9,6,30,632.0,58.0,2.5,23.7,240.0,47.8,35.72
2018,7,9,6,45,672.0,62.5,2.55,24.65,290.5,55.6,42.25
2018,7,9,7,0,712.0,67.0,2.6,25.6,341.0,59.42,45.23
2018,7,9,7,15,741.5,71.0,2.7,26.55,392.0,62.65,47.64
2018,7,9,7,30,771.0,75.0,2.8,27.5,443.0,65.82,49.93
2018,7,9,7,45,792.5,78.0,2.95,28.45,492.5,68.06,51.41
2018,7,9,8,0,814.0,81.0,3.1,29.4,542.0,70.22,52.8
2018,7,9,8,15,831.0,83.5,3.3,30.35,589.5,80.49,60.83
2018,7,9,8,30,848.0,86.0,3.5,31.3,637.0,82.62,62.11
2018,7,9,8,45,861.5,88.0,3.7,32.25,681.0,84.19,62.96
2018,7,9,9,0,875.0,90.0,3.9,33.2,725.0,139.36,74.6
2018,7,9,9,15,886.0,90.5,4.0,33.85,764.0,196.3,108.21
2018,7,9,9,30,897.0,91.0,4.1,34.5,803.0,253.73,150.92
2018,7,9,9,45,906.5,91.5,4.2,35.15,837.5,311.03,197.24
2018,7,9,10,0,916.0,92.0,4.3,35.8,872.0,368.19,244.38
2018,7,9,10,15,921.5,93.0,4.35,36.3,899.5,423.77,290.14
2018,7,9,10,30,927.0,94.0,4.4,36.8,927.0,478.29,334.05
2018,7,9,10,45,930.5,94.5,4.5,37.25,947.0,530.2,375.0
2018,7,9,11,0,934.0,95.0,4.6,37.7,967.0,580.41,413.5
2018,7,9,11,15,936.0,96.0,4.7,37.95,981.0,628.2,449.54
2018,7,9,11,30,938.0,97.0,4.8,38.2,995.0,673.79,483.15
2018,7,9,11,45,939.0,97.0,4.85,38.5,1001.0,715.6,513.17
2018,7,9,12,0,940.0,97.0,4.9,38.8,1007.0,754.8,540.76
2018,7,9,12,15,937.0,98.5,5.0,38.8,1005.0,789.48,565.34
2018,7,9,12,30,934.0,100.0,5.1,38.8,1003.0,821.05,586.64
2018,7,9,12,45,930.0,101.0,5.2,38.85,993.5,848.14,604.88
2018,7,9,13,0,926.0,102.0,5.3,38.9,984.0,871.76,620.91
2018,7,9,13,15,922.5,101.0,5.35,38.7,967.5,890.44,634.2
2018,7,9,13,30,919.0,100.0,5.4,38.5,951.0,905.38,645.17
2018,7,9,13,45,914.5,99.5,5.45,38.35,928.5,916.1,653.4
2018,7,9,14,0,910.0,99.0,5.5,38.2,906.0,923.0,659.27
2018,7,9,14,15,843.0,132.5,5.55,37.9,860.5,901.86,647.29
2018,7,9,14,30,776.0,166.0,5.6,37.6,815.0,891.34,642.47
2018,7,9,14,45,757.5,167.5,5.6,37.3,778.5,876.88,634.76
2018,7,9,15,0,739.0,169.0,5.6,37.0,742.0,867.16,630.31
2018,7,9,15,15,737.0,156.5,5.6,37.0,702.5,846.82,617.96
2018,7,9,15,30,735.0,144.0,5.6,37.0,663.0,822.98,603.3
2018,7,9,15,45,702.0,143.0,5.6,36.25,612.5,781.74,578.51
2018,7,9,16,0,669.0,142.0,5.6,35.5,562.0,738.74,552.12
2018,7,9,16,15,644.5,134.0,5.55,34.95,512.5,693.84,523.05
2018,7,9,16,30,620.0,126.0,5.5,34.4,463.0,647.59,492.17
2018,7,9,16,45,561.0,126.0,5.4,33.9,408.0,582.98,446.43
2018,7,9,17,0,502.0,126.0,5.3,33.4,353.0,511.58,394.84
2018,7,9,17,15,388.5,126.5,5.15,32.65,289.5,416.47,323.58
2018,7,9,17,30,275.0,127.0,5.0,31.9,226.0,314.35,245.25
2018,7,9,17,45,270.0,106.0,4.85,31.2,190.0,277.31,216.77
2018,7,9,18,0,265.0,85.0,4.7,30.5,154.0,239.72,186.68
2018,7,9,18,15,239.5,69.0,4.35,29.6,121.0,209.43,161.07
2018,7,9,18,30,214.0,53.0,4.0,28.7,88.0,168.23,126.15
2018,7,9,18,45,166.5,39.0,3.65,27.85,60.5,123.51,87.45
2018,7,9,19,0,119.0,25.0,3.3,27.0,33.0,79.26,34.87
2018,7,9,19,15,69.5,14.0,3.15,26.45,17.5,29.5,0.0
2018,7,9,19,30,20.0,3.0,3.0,25.9,2.0,0.0,0.0
2018,7,9,19,45,10.0,1.5,2.8,25.4,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,10,4,45,42.0,4.0,1.4,20.1,4.5,0.0,0.0
2018,7,10,5,0,84.0,8.0,1.5,20.4,9.0,6.29,0.0
2018,7,10,5,15,224.5,17.5,1.65,20.95,35.5,14.43,0.0
2018,7,10,5,30,365.0,27.0,1.8,21.5,62.0,22.45,11.94
2018,7,10,5,45,456.0,34.0,1.95,22.1,103.5,28.34,18.34
2018,7,10,6,0,547.0,41.0,2.1,22.7,145.0,37.27,26.39
2018,7,10,6,15,604.5,46.0,2.25,23.5,193.0,41.87,30.53
2018,7,10,6,30,662.0,51.0,2.4,24.3,241.0,46.54,34.54
2018,7,10,6,45,702.0,54.5,2.55,25.15,291.5,49.84,37.23
2018,7,10,7,0,742.0,58.0,2.7,26.0,342.0,53.16,39.85
2018,7,10,7,15,770.5,61.0,2.75,26.7,393.5,55.94,41.94
2018,7,10,7,30,799.0,64.0,2.8,27.4,445.0,65.58,49.76
2018,7,10,7,45,820.5,66.5,2.9,28.15,495.0,68.42,51.78
2018,7,10,8,0,842.0,69.0,3.0,28.9,545.0,71.14,53.68
2018,7,10,8,15,858.0,71.0,3.05,29.55,592.5,73.29,55.12
2018,7,10,8,30,874.0,73.0,3.1,30.2,640.0,75.32,56.45
2018,7,10,8,45,887.0,74.5,3.15,30.85,684.5,76.83,57.35
2018,7,10,9,0,900.0,76.0,3.2,31.5,729.0,132.71,69.29
2018,7,10,9,15,905.5,80.0,3.25,32.05,767.5,192.4,105.19
2018,7,10,9,30,911.0,84.0,3.3,32.6,806.0,252.04,150.07
2018,7,10,9,45,913.5,88.5,3.35,33.15,839.0,310.91,198.13
2018,7,10,10,0,916.0,93.0,3.4,33.7,872.0,368.91,246.35
2018,7,10,10,15,922.5,94.0,3.45,34.2,900.5,424.96,292.57
2018,7,10,10,30,929.0,95.0,3.5,34.7,929.0,480.05,336.98
2018,7,10,10,45,934.0,95.5,3.55,35.2,950.5,532.89,378.48
2018,7,10,11,0,939.0,96.0,3.6,35.7,972.0,584.16,417.55
2018,7,10,11,15,941.5,96.5,3.65,35.95,986.0,632.2,453.62
2018,7,10,11,30,944.0,97.0,3.7,36.2,1000.0,678.05,487.2
2018,7,10,11,45,945.5,96.5,3.75,36.45,1006.5,720.13,517.39
2018,7,10,12,0,947.0,96.0,3.8,36.7,1013.0,759.6,545.14
2018,7,10,12,15,945.0,98.0,3.9,36.75,1012.0,795.73,570.28
2018,7,10,12,30,943.0,100.0,4.0,36.8,1011.0,828.8,592.2
2018,7,10,12,45,909.5,121.0,4.1,36.9,993.5,848.93,605.52
2018,7,10,13,0,876.0,142.0,4.2,37.0,976.0,864.21,615.81
2018,7,10,13,15,896.5,125.5,4.25,36.9,966.5,890.41,633.62
2018,7,10,13,30,917.0,109.0,4.3,36.8,957.0,912.74,648.9
2018,7,10,13,45,919.0,104.0,4.4,36.7,936.0,925.27,658.2
2018,7,10,14,0,921.0,99.0,4.5,36.6,915.0,933.88,665.14
2018,7,10,14,15,914.5,97.5,4.6,36.3,885.0,934.26,667.47
2018,7,10,14,30,908.0,96.0,4.7,36.0,855.0,930.76,667.43
2018,7,10,14,45,899.5,94.5,4.75,35.7,819.5,921.63,663.61
2018,7,10,15,0,891.0,93.0,4.8,35.4,784.0,908.79,657.53
2018,7,10,15,15,880.5,91.0,4.8,35.4,743.5,890.08,646.56
2018,7,10,15,30,870.0,89.0,4.8,35.4,703.0,867.98,633.4
2018,7,10,15,45,856.0,87.0,4.9,34.5,658.0,839.67,618.97
2018,7,10,16,0,842.0,85.0,5.0,33.6,613.0,808.5,602.31
2018,7,10,16,15,823.5,82.0,5.0,32.95,564.5,769.95,579.03
2018,7,10,16,30,805.0,79.0,5.0,32.3,516.0,736.94,559.29
2018,7,10,16,45,781.5,76.0,5.05,31.6,465.5,690.16,529.53
2018,7,10,17,0,758.0,73.0,5.1,30.9,415.0,642.14,498.11
2018,7,10,17,15,726.0,68.5,5.05,29.95,363.5,585.79,458.29
2018,7,10,17,30,694.0,64.0,5.0,29.0,312.0,529.61,417.06
2018,7,10,17,45,648.5,59.5,4.95,28.1,262.0,466.1,368.34
2018,7,10,18,0,603.0,55.0,4.9,27.2,212.0,407.39,321.29
2018,7,10,18,15,535.5,48.5,4.7,26.2,165.5,336.26,262.64
2018,7,10,18,30,468.0,42.0,4.5,25.2,119.0,270.75,206.67
2018,7,10,18,45,360.5,33.5,4.3,24.2,81.0,194.11,140.43
2018,7,10,19,0,253.0,25.0,4.1,23.2,43.0,123.62,55.48
2018,7,10,19,15,135.0,13.5,4.0,22.6,22.5,46.68,0.0
2018,7,10,19,30,17.0,2.0,3.9,22.0,2.0,0.0,0.0
2018,7,10,19,45,8.5,1.0,3.75,21.35,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,16.6,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.8,8.0,6.29,0.0
2018,7,11,5,15,199.0,18.5,1.55,17.4,34.0,15.27,0.0
2018,7,11,5,30,332.0,29.0,1.6,18.0,60.0,24.01,13.26
2018,7,11,5,45,427.0,36.5,1.65,18.6,101.0,30.19,20.22
2018,7,11,6,0,522.0,44.0,1.7,19.2,142.0,36.51,26.15
2018,7,11,6,15,303.0,51.0,1.7,20.1,112.0,38.59,28.14
2018,7,11,6,30,84.0,58.0,1.7,21.0,82.0,44.35,33.15
2018,7,11,6,45,52.0,90.0,1.7,21.95,106.0,66.86,52.47
2018,7,11,7,0,20.0,122.0,1.7,22.9,130.0,89.35,71.34
2018,7,11,7,15,62.5,158.0,1.75,23.95,187.0,110.12,88.31
2018,7,11,7,30,105.0,194.0,1.8,25.0,244.0,128.23,102.69
2018,7,11,7,45,262.5,191.5,1.85,26.05,335.0,125.43,99.57
2018,7,11,8,0,420.0,189.0,1.9,27.1,426.0,121.15,95.32
2018,7,11,8,15,642.5,133.5,1.95,28.05,532.0,91.63,70.5
2018,7,11,8,30,865.0,78.0,2.0,29.0,638.0,78.19,59.05
