Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,45,566.0,63.5,3.95,23.8,222.5,578.91,463.84
2018,9,18,17,0,485.0,57.0,4.0,23.0,166.0,485.01,391.54
2018,9,18,17,15,335.0,45.0,3.95,21.95,111.0,339.37,273.95
2018,9,18,17,30,185.0,33.0,3.9,20.9,56.0,200.48,156.79
2018,9,18,17,45,114.5,21.0,3.85,19.9,33.0,126.63,65.18
2018,9,18,18,0,44.0,9.0,3.8,18.9,10.0,32.51,0.0
2018,9,18,18,15,22.0,4.5,3.7,18.25,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,19,5,45,43.5,7.0,1.65,12.9,8.0,0.0,0.0
2018,9,19,6,0,87.0,14.0,1.7,13.1,16.0,11.02,0.0
2018,9,19,6,15,226.0,28.0,1.85,13.6,51.5,21.36,7.42
2018,9,19,6,30,365.0,42.0,2.0,14.1,87.0,34.66,24.1
2018,9,19,6,45,353.0,42.5,2.1,14.6,103.5,34.15,24.47
2018,9,19,7,0,341.0,43.0,2.2,15.1,120.0,33.89,24.53
2018,9,19,7,15,170.5,54.0,2.25,15.8,92.5,39.06,29.19
2018,9,19,7,30,0.0,65.0,2.3,16.5,65.0,49.84,38.66
2018,9,19,7,45,4.0,97.5,2.35,17.2,99.0,72.89,58.71
2018,9,19,8,0,8.0,130.0,2.4,17.9,133.0,95.17,77.7
2018,9,19,8,15,13.0,141.5,2.4,18.75,147.5,103.67,84.47
2018,9,19,8,30,18.0,153.0,2.4,19.6,162.0,113.19,87.5
2018,9,19,8,45,38.0,185.0,2.35,20.5,206.5,136.44,104.49
2018,9,19,9,0,58.0,217.0,2.3,21.4,251.0,166.56,126.86
2018,9,19,9,15,119.0,254.5,2.35,22.3,330.0,213.58,161.13
2018,9,19,9,30,180.0,292.0,2.4,23.2,409.0,271.29,204.07
2018,9,19,9,45,442.5,234.0,2.4,24.1,543.0,351.03,260.51
2018,9,19,10,0,705.0,176.0,2.4,25.0,677.0,459.06,340.29
2018,9,19,10,15,817.0,139.5,2.55,25.9,741.5,533.26,397.09
2018,9,19,10,30,929.0,103.0,2.7,26.8,806.0,612.46,456.91
2018,9,19,10,45,934.0,104.0,2.8,27.7,826.5,669.39,498.96
2018,9,19,11,0,939.0,105.0,2.9,28.6,847.0,724.45,538.35
2018,9,19,11,15,941.5,106.0,3.05,29.2,859.5,775.65,574.75
2018,9,19,11,30,944.0,107.0,3.2,29.8,872.0,824.28,607.64
2018,9,19,11,45,944.5,107.5,3.3,30.35,876.0,868.08,635.65
2018,9,19,12,0,945.0,108.0,3.4,30.9,880.0,908.75,661.37
2018,9,19,12,15,943.5,108.0,3.5,31.15,875.5,943.88,684.14
2018,9,19,12,30,942.0,108.0,3.6,31.4,871.0,975.4,704.56
2018,9,19,12,45,939.0,108.0,3.7,31.6,858.5,1001.79,721.85
2018,9,19,13,0,936.0,108.0,3.8,31.8,846.0,1024.26,736.73
2018,9,19,13,15,930.5,106.5,3.85,31.85,824.5,1038.72,746.72
2018,9,19,13,30,925.0,105.0,3.9,31.9,803.0,1049.0,754.25
2018,9,19,13,45,916.5,104.0,4.0,31.9,774.5,1052.64,758.21
2018,9,19,14,0,908.0,103.0,4.1,31.9,746.0,1052.1,759.71
2018,9,19,14,15,896.5,101.5,4.1,31.75,710.0,1043.84,756.22
2018,9,19,14,30,885.0,100.0,4.1,31.6,674.0,1031.59,750.34
2018,9,19,14,45,869.0,98.0,4.15,31.45,632.0,1023.47,747.64
2018,9,19,15,0,853.0,96.0,4.2,31.3,590.0,998.22,733.72
2018,9,19,15,15,827.5,93.5,4.2,31.3,541.0,959.47,710.11
2018,9,19,15,30,802.0,91.0,4.2,31.3,492.0,917.77,684.33
2018,9,19,15,45,720.0,93.5,4.15,30.65,425.5,832.68,629.65
2018,9,19,16,0,638.0,96.0,4.1,30.0,359.0,742.55,569.82
2018,9,19,16,15,567.5,91.0,3.7,29.2,301.5,654.86,508.79
2018,9,19,16,30,497.0,86.0,3.3,28.4,244.0,568.99,446.97
2018,9,19,16,45,450.0,75.0,2.9,27.55,198.0,498.33,394.38
2018,9,19,17,0,403.0,64.0,2.5,26.7,152.0,423.8,336.36
2018,9,19,17,15,315.5,51.5,2.25,25.4,109.0,328.57,259.53
2018,9,19,17,30,228.0,39.0,2.0,24.1,66.0,241.61,184.78
2018,9,19,17,45,133.0,23.5,1.7,22.8,37.5,142.06,57.03
2018,9,19,18,0,38.0,8.0,1.4,21.5,9.0,28.25,0.0
2018,9,19,18,15,19.0,4.0,1.4,21.05,4.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,5,45,38.0,6.0,0.45,17.35,7.0,0.0,0.0
2018,9,20,6,0,76.0,12.0,0.4,17.6,14.0,9.44,0.0
2018,9,20,6,15,219.0,25.5,0.5,18.5,48.5,21.01,5.94
2018,9,20,6,30,362.0,39.0,0.6,19.4,83.0,32.16,21.39
2018,9,20,6,45,457.5,48.0,0.65,20.3,131.5,39.37,28.34
2018,9,20,7,0,553.0,57.0,0.7,21.2,180.0,46.68,34.95
2018,9,20,7,15,619.0,63.0,0.9,22.2,234.5,51.47,39.12
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,56.34,43.16
2018,9,20,7,45,713.0,75.0,1.3,24.2,339.0,60.67,46.6
2018,9,20,8,0,741.0,81.0,1.5,25.2,389.0,70.2,54.36
2018,9,20,8,15,779.5,82.5,1.65,26.2,442.0,71.52,55.05
2018,9,20,8,30,818.0,84.0,1.8,27.2,495.0,102.92,58.91
2018,9,20,8,45,837.5,87.0,1.9,28.25,541.5,165.26,91.71
2018,9,20,9,0,857.0,90.0,2.0,29.3,588.0,229.77,138.65
2018,9,20,9,15,873.0,92.0,2.0,29.95,629.5,298.12,193.86
2018,9,20,9,30,889.0,94.0,2.0,30.6,671.0,362.99,247.63
2018,9,20,9,45,901.0,95.0,2.0,31.3,706.5,426.32,299.62
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,489.61,349.99
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,550.75,397.2
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,610.82,441.74
2018,9,20,10,45,933.0,99.5,1.85,33.4,818.0,667.15,481.91
2018,9,20,11,0,938.0,100.0,1.8,33.9,838.0,721.6,519.27
2018,9,20,11,15,941.0,100.5,1.75,34.15,850.0,772.5,553.49
2018,9,20,11,30,944.0,101.0,1.7,34.4,862.0,820.86,583.93
2018,9,20,11,45,944.0,101.5,1.7,34.7,865.5,864.08,610.1
2018,9,20,12,0,944.0,102.0,1.7,35.0,869.0,904.12,634.02
2018,9,20,12,15,942.5,101.5,1.75,35.1,864.0,938.51,655.38
2018,9,20,12,30,941.0,101.0,1.8,35.2,859.0,969.27,674.52
2018,9,20,12,45,938.5,100.0,1.85,35.35,846.0,994.82,690.39
2018,9,20,13,0,936.0,99.0,1.9,35.5,833.0,1016.45,703.99
2018,9,20,13,15,930.5,98.0,1.95,35.45,812.0,1031.13,714.11
2018,9,20,13,30,925.0,97.0,2.0,35.4,791.0,1041.67,721.95
2018,9,20,13,45,917.5,95.5,2.05,35.4,762.5,1045.47,725.77
2018,9,20,14,0,910.0,94.0,2.1,35.4,734.0,1045.11,727.28
2018,9,20,14,15,899.5,92.0,2.1,35.25,698.5,1037.0,724.11
2018,9,20,14,30,889.0,90.0,2.1,35.1,663.0,1024.87,718.69
2018,9,20,14,45,859.0,91.5,2.1,34.95,616.0,993.4,701.4
2018,9,20,15,0,829.0,93.0,2.1,34.8,569.0,971.35,690.12
2018,9,20,15,15,783.0,94.5,2.1,34.8,515.0,917.51,658.02
2018,9,20,15,30,737.0,96.0,2.1,34.8,461.0,867.72,628.26
2018,9,20,15,45,692.0,94.0,2.15,34.2,408.5,807.5,592.78
2018,9,20,16,0,647.0,92.0,2.2,33.6,356.0,746.36,555.46
2018,9,20,16,15,604.5,85.0,1.95,32.6,305.0,680.82,512.6
2018,9,20,16,30,562.0,78.0,1.7,31.6,254.0,615.46,468.24
2018,9,20,16,45,509.0,68.5,1.45,30.6,205.0,539.27,414.04
2018,9,20,17,0,456.0,59.0,1.2,29.6,156.0,465.27,358.8
2018,9,20,17,15,354.0,48.5,1.2,28.35,111.0,357.32,275.68
2018,9,20,17,30,252.0,38.0,1.2,27.1,66.0,257.56,192.17
2018,9,20,17,45,146.5,23.5,1.2,25.85,37.5,149.28,35.59
2018,9,20,18,0,41.0,9.0,1.2,24.6,9.0,30.77,0.0
2018,9,20,18,15,20.5,4.5,1.15,24.2,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,45,37.5,5.5,1.05,17.75,6.0,0.0,0.0
2018,9,21,6,0,75.0,11.0,1.0,17.8,12.0,8.65,0.0
2018,9,21,6,15,205.5,24.5,1.2,18.85,44.5,20.16,4.2
2018,9,21,6,30,336.0,38.0,1.4,19.9,77.0,31.24,20.45
2018,9,21,6,45,402.0,49.0,1.55,20.95,120.0,39.82,28.58
2018,9,21,7,0,468.0,60.0,1.7,22.0,163.0,48.28,36.17
2018,9,21,7,15,506.5,70.5,1.75,22.9,209.0,55.91,42.8
2018,9,21,7,30,545.0,81.0,1.8,23.8,255.0,63.31,49.02
2018,9,21,7,45,566.5,93.5,1.8,24.7,301.5,71.66,55.87
2018,9,21,8,0,588.0,106.0,1.8,25.6,348.0,79.63,62.23
2018,9,21,8,15,630.0,111.5,1.8,26.55,400.0,82.82,64.45
2018,9,21,8,30,672.0,117.0,1.8,27.5,452.0,114.08,70.15
2018,9,21,8,45,765.5,101.5,1.75,28.45,517.0,169.36,97.47
2018,9,21,9,0,859.0,86.0,1.7,29.4,582.0,233.97,141.7
2018,9,21,9,15,872.5,88.0,1.65,30.2,622.5,297.24,192.97
2018,9,21,9,30,886.0,90.0,1.6,31.0,663.0,361.22,245.73
2018,9,21,9,45,896.0,92.0,1.6,31.75,697.5,424.31,297.17
2018,9,21,10,0,906.0,94.0,1.6,32.5,732.0,487.16,346.73
2018,9,21,10,15,913.5,95.5,1.6,32.95,760.0,547.84,393.32
2018,9,21,10,30,921.0,97.0,1.6,33.4,788.0,607.45,437.36
2018,9,21,10,45,926.0,98.0,1.6,33.85,808.0,663.77,477.52
2018,9,21,11,0,931.0,99.0,1.6,34.3,828.0,718.23,515.01
2018,9,21,11,15,933.5,99.0,1.65,34.6,839.0,767.9,548.92
2018,9,21,11,30,936.0,99.0,1.7,34.9,850.0,814.99,579.14
2018,9,21,11,45,936.5,99.0,1.75,35.2,853.5,857.68,605.49
2018,9,21,12,0,937.0,99.0,1.8,35.5,857.0,897.23,629.69
2018,9,21,12,15,933.5,100.5,1.85,35.6,852.0,931.47,651.0
2018,9,21,12,30,930.0,102.0,1.9,35.7,847.0,962.06,670.08
2018,9,21,12,45,924.5,102.5,1.95,35.75,833.5,985.98,685.26
2018,9,21,13,0,919.0,103.0,2.0,35.8,820.0,1005.94,698.18
2018,9,21,13,15,913.5,102.5,2.0,35.75,799.5,1020.81,707.86
2018,9,21,13,30,908.0,102.0,2.0,35.7,779.0,1031.63,715.27
2018,9,21,13,45,900.0,100.5,2.05,35.6,750.5,1034.75,718.95
2018,9,21,14,0,892.0,99.0,2.1,35.5,722.0,1033.76,720.37
2018,9,21,14,15,880.5,97.0,2.15,35.25,686.5,1024.59,717.42
2018,9,21,14,30,869.0,95.0,2.2,35.0,651.0,1011.48,712.2
2018,9,21,14,45,854.0,92.5,2.25,34.8,609.5,1003.36,710.08
2018,9,21,15,0,839.0,90.0,2.3,34.6,568.0,978.42,697.39
2018,9,21,15,15,818.5,87.0,2.3,34.6,521.5,943.98,677.64
2018,9,21,15,30,798.0,84.0,2.3,34.6,475.0,906.54,655.8
2018,9,21,15,45,741.0,85.5,2.45,33.7,418.5,837.31,616.04
2018,9,21,16,0,684.0,87.0,2.6,32.8,362.0,774.46,578.98
2018,9,21,16,15,589.5,85.5,2.6,31.9,299.0,668.53,508.86
2018,9,21,16,30,495.0,84.0,2.6,31.0,236.0,565.49,437.58
2018,9,21,16,45,431.5,73.5,2.55,30.05,188.0,474.71,371.7
2018,9,21,17,0,368.0,63.0,2.5,29.1,140.0,396.78,311.83
2018,9,21,17,15,278.5,50.0,2.3,27.85,98.5,301.18,234.79
2018,9,21,17,30,189.0,37.0,2.1,26.6,57.0,214.41,159.03
2018,9,21,17,45,109.5,22.0,1.9,25.3,32.0,122.08,0.0
2018,9,21,18,0,30.0,7.0,1.7,24.0,7.0,22.84,0.0
2018,9,21,18,15,15.0,3.5,1.65,23.35,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,29.0,4.5,0.1,19.3,5.0,0.0,0.0
2018,9,22,6,0,58.0,9.0,0.1,19.4,10.0,7.08,0.0
2018,9,22,6,15,166.0,21.5,0.15,19.9,37.5,16.43,1.14
2018,9,22,6,30,274.0,34.0,0.2,20.4,65.0,27.62,17.38
2018,9,22,6,45,228.5,41.0,0.25,20.95,76.5,30.97,21.05
2018,9,22,7,0,183.0,48.0,0.3,21.5,88.0,35.4,25.17
2018,9,22,7,15,91.5,70.5,0.35,22.25,90.5,52.57,40.08
2018,9,22,7,30,0.0,93.0,0.4,23.0,93.0,68.77,53.86
2018,9,22,7,45,20.0,122.5,0.45,23.75,130.5,89.15,70.86
2018,9,22,8,0,40.0,152.0,0.5,24.5,168.0,105.71,84.29
2018,9,22,8,15,197.0,165.5,0.55,25.75,261.5,114.3,90.68
2018,9,22,8,30,354.0,179.0,0.6,27.0,355.0,138.35,96.09
2018,9,22,8,45,583.5,141.0,0.7,28.2,462.5,171.37,105.79
2018,9,22,9,0,813.0,103.0,0.8,29.4,570.0,235.81,144.31
2018,9,22,9,15,847.5,100.0,0.9,30.3,617.0,298.87,194.1
2018,9,22,9,30,882.0,97.0,1.0,31.2,664.0,367.53,249.14
2018,9,22,9,45,893.0,99.0,1.1,32.05,699.0,430.92,300.23
2018,9,22,10,0,904.0,101.0,1.2,32.9,734.0,494.18,349.66
2018,9,22,10,15,912.0,102.0,1.35,33.35,762.0,554.71,396.33
2018,9,22,10,30,920.0,103.0,1.5,33.8,790.0,614.21,440.76
2018,9,22,10,45,925.5,104.0,1.6,34.25,810.5,670.87,481.54
2018,9,22,11,0,931.0,105.0,1.7,34.7,831.0,725.72,519.87
2018,9,22,11,15,934.0,105.5,1.75,34.9,843.0,776.28,554.5
2018,9,22,11,30,937.0,106.0,1.8,35.1,855.0,824.32,585.6
2018,9,22,11,45,937.5,106.0,1.9,35.35,858.0,867.14,612.59
2018,9,22,12,0,938.0,106.0,2.0,35.6,861.0,906.81,637.49
2018,9,22,12,15,938.5,104.5,2.05,35.6,856.5,941.68,659.51
2018,9,22,12,30,939.0,103.0,2.1,35.6,852.0,973.01,679.36
2018,9,22,12,45,938.0,101.5,2.2,35.6,839.5,999.25,696.68
2018,9,22,13,0,937.0,100.0,2.3,35.6,827.0,1021.63,711.77
2018,9,22,13,15,932.0,98.5,2.4,35.4,805.5,1036.1,722.78
2018,9,22,13,30,927.0,97.0,2.5,35.2,784.0,1046.41,731.48
2018,9,22,13,45,920.5,95.0,2.65,35.0,755.5,1050.48,737.05
2018,9,22,14,0,914.0,93.0,2.8,34.8,727.0,1050.36,740.2
2018,9,22,14,15,891.0,94.5,2.85,34.45,687.0,1033.42,732.51
2018,9,22,14,30,868.0,96.0,2.9,34.1,647.0,1012.61,722.56
2018,9,22,14,45,821.5,99.5,3.0,33.75,594.0,979.96,705.42
2018,9,22,15,0,775.0,103.0,3.1,33.4,541.0,930.86,677.35
2018,9,22,15,15,741.0,102.0,3.1,33.4,492.5,892.81,654.52
2018,9,22,15,30,707.0,101.0,3.1,33.4,444.0,846.5,625.75
2018,9,22,15,45,698.5,92.5,3.15,32.3,401.0,812.86,608.12
2018,9,22,16,0,690.0,84.0,3.2,31.2,358.0,776.54,587.84
2018,9,22,16,15,603.0,82.5,3.1,30.25,297.5,677.16,520.7
2018,9,22,16,30,516.0,81.0,3.0,29.3,237.0,580.23,452.69
2018,9,22,16,45,442.0,71.0,2.85,28.4,186.5,487.82,384.55
2018,9,22,17,0,368.0,61.0,2.7,27.5,136.0,394.59,312.16
2018,9,22,17,15,291.0,48.0,2.4,26.3,96.5,308.1,241.32
2018,9,22,17,30,214.0,35.0,2.1,25.1,57.0,229.39,169.08
2018,9,22,17,45,128.5,21.0,1.8,23.85,32.0,131.04,0.0
2018,9,22,18,0,43.0,7.0,1.5,22.6,7.0,30.36,0.0
2018,9,22,18,15,21.5,3.5,1.4,22.05,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,15.95,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.1,11.0,7.87,0.0
2018,9,23,6,15,146.5,22.5,1.2,16.75,35.0,17.09,0.0
2018,9,23,6,30,214.0,35.0,1.3,17.4,59.0,26.53,16.55
2018,9,23,6,45,206.5,53.5,1.35,18.1,87.0,39.57,28.67
2018,9,23,7,0,199.0,72.0,1.4,18.8,115.0,52.59,40.38
2018,9,23,7,15,164.0,95.0,1.4,19.55,136.5,67.27,53.28
2018,9,23,7,30,129.0,118.0,1.4,20.3,158.0,82.85,66.64
2018,9,23,7,45,172.0,137.5,1.35,21.1,201.0,95.89,77.5
2018,9,23,8,0,215.0,157.0,1.3,21.9,244.0,105.7,85.36
2018,9,23,8,15,441.0,136.0,1.3,23.0,344.0,93.74,74.62
2018,9,23,8,30,667.0,115.0,1.3,24.1,444.0,116.34,71.61
2018,9,23,8,45,765.0,100.0,1.3,25.15,511.0,172.39,100.75
2018,9,23,9,0,863.0,85.0,1.3,26.2,578.0,238.35,146.81
2018,9,23,9,15,876.0,88.0,1.4,27.25,619.0,302.54,199.45
2018,9,23,9,30,889.0,91.0,1.5,28.3,660.0,367.39,253.4
2018,9,23,9,45,897.5,93.5,1.6,29.3,694.0,430.53,305.27
2018,9,23,10,0,906.0,96.0,1.7,30.3,728.0,493.24,355.11
2018,9,23,10,15,902.5,102.0,1.8,30.85,752.0,552.12,401.09
2018,9,23,10,30,899.0,108.0,1.9,31.4,776.0,608.8,443.8
2018,9,23,10,45,886.5,117.0,1.95,31.95,790.0,660.08,480.95
2018,9,23,11,0,874.0,126.0,2.0,32.5,804.0,707.91,514.44
2018,9,23,11,15,906.0,113.5,2.1,32.8,825.5,765.46,554.87
2018,9,23,11,30,938.0,101.0,2.2,33.1,847.0,822.41,592.7
2018,9,23,11,45,868.0,134.0,2.3,33.4,826.5,849.37,609.63
2018,9,23,12,0,798.0,167.0,2.4,33.7,806.0,859.59,615.99
2018,9,23,12,15,832.0,150.5,2.5,33.75,813.5,906.88,647.12
2018,9,23,12,30,866.0,134.0,2.6,33.8,821.0,951.98,676.39
2018,9,23,12,45,891.5,120.0,2.7,33.85,817.0,976.09,692.35
2018,9,23,13,0,917.0,106.0,2.8,33.9,813.0,1010.23,714.91
2018,9,23,13,15,894.0,111.0,2.9,33.75,785.5,1013.6,718.72
2018,9,23,13,30,871.0,116.0,3.0,33.6,758.0,1012.52,720.15
2018,9,23,13,45,891.5,103.5,3.1,33.5,738.5,1031.98,734.62
2018,9,23,14,0,912.0,91.0,3.2,33.4,719.0,1047.09,746.36
2018,9,23,14,15,901.5,89.0,3.3,33.05,683.5,1038.61,744.13
2018,9,23,14,30,891.0,87.0,3.4,32.7,648.0,1026.11,739.63
2018,9,23,14,45,864.0,87.0,3.5,32.4,602.0,995.52,723.3
2018,9,23,15,0,837.0,87.0,3.6,32.1,556.0,974.1,712.96
2018,9,23,15,15,815.5,83.5,3.6,32.1,508.5,937.86,691.11
2018,9,23,15,30,794.0,80.0,3.6,32.1,461.0,898.69,667.14
2018,9,23,15,45,781.5,74.0,3.7,31.05,415.5,862.22,647.89
2018,9,23,16,0,769.0,68.0,3.8,30.0,370.0,823.0,625.88
2018,9,23,16,15,701.5,66.5,3.7,29.05,312.0,738.16,569.18
2018,9,23,16,30,634.0,65.0,3.6,28.1,254.0,661.25,516.01
2018,9,23,16,45,592.5,57.0,3.5,27.2,206.0,593.62,466.82
2018,9,23,17,0,551.0,49.0,3.4,26.3,158.0,527.25,415.41
2018,9,23,17,15,438.0,41.0,3.2,25.15,111.0,410.65,322.16
2018,9,23,17,30,325.0,33.0,3.0,24.0,64.0,302.51,220.99
2018,9,23,17,45,183.0,19.0,2.75,22.9,34.5,159.94,0.0
2018,9,23,18,0,41.0,5.0,2.5,21.8,5.0,3.93,0.0
2018,9,23,18,15,20.5,2.5,2.4,21.2,2.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.05,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.6,15.45,4.5,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.6,15.6,9.0,6.29,0.0
2018,9,24,6,15,109.5,23.0,0.75,16.35,32.0,17.35,0.0
2018,9,24,6,30,160.0,38.0,0.9,17.1,55.0,28.41,18.04
2018,9,24,6,45,285.0,50.0,1.1,17.8,102.0,37.67,27.04
2018,9,24,7,0,410.0,62.0,1.3,18.5,149.0,49.52,37.74
2018,9,24,7,15,453.5,71.5,1.35,19.4,192.0,56.27,43.74
2018,9,24,7,30,497.0,81.0,1.4,20.3,235.0,62.87,49.37
2018,9,24,7,45,536.5,92.0,1.45,21.2,285.0,70.34,55.57
2018,9,24,8,0,576.0,103.0,1.5,22.1,335.0,77.57,61.41
2018,9,24,8,15,536.5,128.0,1.55,23.25,365.5,90.72,72.07
2018,9,24,8,30,497.0,153.0,1.6,24.4,396.0,130.92,87.09
2018,9,24,8,45,498.5,169.5,1.65,25.6,433.0,180.86,118.13
2018,9,24,9,0,500.0,186.0,1.7,26.8,470.0,231.31,156.08
2018,9,24,9,15,524.5,192.5,1.8,27.7,509.0,281.19,195.41
2018,9,24,9,30,549.0,199.0,1.9,28.6,548.0,333.79,237.47
2018,9,24,9,45,584.5,198.5,2.0,29.55,588.0,391.11,282.37
2018,9,24,10,0,620.0,198.0,2.1,30.5,628.0,448.79,326.72
2018,9,24,10,15,575.5,225.0,2.1,31.0,636.0,487.07,356.66
2018,9,24,10,30,531.0,252.0,2.1,31.5,644.0,523.28,383.62
2018,9,24,10,45,548.0,252.0,2.1,32.0,666.0,570.11,417.32
2018,9,24,11,0,565.0,252.0,2.1,32.5,688.0,617.18,450.26
2018,9,24,11,15,611.5,238.0,2.05,32.7,716.5,677.56,492.13
2018,9,24,11,30,658.0,224.0,2.0,32.9,745.0,736.45,532.09
2018,9,24,11,45,721.5,197.5,1.95,33.1,770.5,798.56,573.76
2018,9,24,12,0,785.0,171.0,1.9,33.3,796.0,853.97,609.82
2018,9,24,12,15,862.0,133.5,1.85,33.4,816.5,918.26,649.52
2018,9,24,12,30,939.0,96.0,1.8,33.5,837.0,969.12,680.03
2018,9,24,12,45,932.0,98.0,1.75,33.6,823.0,993.07,693.75
2018,9,24,13,0,925.0,100.0,1.7,33.7,809.0,1013.01,705.28
2018,9,24,13,15,919.5,99.0,1.65,33.65,788.0,1027.1,713.77
2018,9,24,13,30,914.0,98.0,1.6,33.6,767.0,1037.09,719.95
2018,9,24,13,45,906.0,96.0,1.6,33.6,738.0,1039.32,722.2
2018,9,24,14,0,898.0,94.0,1.6,33.6,709.0,1037.39,722.2
2018,9,24,14,15,848.0,103.0,1.6,33.4,660.0,1015.09,710.57
2018,9,24,14,30,798.0,112.0,1.6,33.2,611.0,975.45,688.44
2018,9,24,14,45,759.5,112.5,1.6,33.05,562.0,933.97,664.94
2018,9,24,15,0,721.0,113.0,1.6,32.9,513.0,897.13,644.11
2018,9,24,15,15,754.5,97.0,1.6,32.9,484.0,894.77,644.81
2018,9,24,15,30,788.0,81.0,1.6,32.9,455.0,894.64,646.65
2018,9,24,15,45,701.5,87.0,1.65,32.15,393.0,809.5,595.21
2018,9,24,16,0,615.0,93.0,1.7,31.4,331.0,719.94,539.22
2018,9,24,16,15,565.5,85.5,1.7,30.45,280.0,648.19,493.05
2018,9,24,16,30,516.0,78.0,1.7,29.5,229.0,577.17,444.88
2018,9,24,16,45,448.0,68.0,1.7,28.55,180.0,489.58,381.73
2018,9,24,17,0,380.0,58.0,1.7,27.6,131.0,400.89,314.14
2018,9,24,17,15,282.0,45.0,1.65,26.3,90.0,298.77,231.78
2018,9,24,17,30,184.0,32.0,1.6,25.0,49.0,206.83,145.04
2018,9,24,17,45,104.0,18.5,1.6,23.7,27.0,79.7,0.0
2018,9,24,18,0,24.0,5.0,1.6,22.4,5.0,0.0,0.0
2018,9,24,18,15,12.0,2.5,1.55,21.8,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,25,5,45,33.5,4.0,0.45,17.0,4.5,0.0,0.0
2018,9,25,6,0,67.0,8.0,0.5,17.2,9.0,6.29,0.0
2018,9,25,6,15,179.0,19.5,0.55,18.15,35.5,15.96,0.0
2018,9,25,6,30,291.0,31.0,0.6,19.1,62.0,25.33,15.22
2018,9,25,6,45,265.0,40.0,0.7,20.05,80.5,30.51,20.61
2018,9,25,7,0,239.0,49.0,0.8,21.0,99.0,36.63,26.21
2018,9,25,7,15,120.5,72.0,0.8,21.8,97.5,52.16,39.76
2018,9,25,7,30,2.0,95.0,0.8,22.6,96.0,69.9,54.93
2018,9,25,7,45,44.0,126.0,0.8,23.4,143.5,89.16,71.05
2018,9,25,8,0,86.0,157.0,0.8,24.2,191.0,108.94,87.23
2018,9,25,8,15,283.0,156.0,0.75,25.4,290.0,106.32,84.31
2018,9,25,8,30,480.0,155.0,0.7,26.6,389.0,132.59,87.38
2018,9,25,8,45,674.5,118.0,0.7,27.8,480.5,172.49,102.86
2018,9,25,9,0,869.0,81.0,0.7,29.0,572.0,240.86,146.53
2018,9,25,9,15,883.5,83.5,0.65,29.7,613.0,305.4,198.57
2018,9,25,9,30,898.0,86.0,0.6,30.4,654.0,370.76,251.6
2018,9,25,9,45,909.0,87.0,0.55,31.1,688.5,434.1,301.93
2018,9,25,10,0,920.0,88.0,0.5,31.8,723.0,497.24,350.07
2018,9,25,10,15,927.5,89.0,0.45,32.2,750.5,558.13,394.94
2018,9,25,10,30,935.0,90.0,0.4,32.6,778.0,617.87,436.98
2018,9,25,10,45,939.5,91.0,0.4,33.0,797.5,674.36,475.66
2018,9,25,11,0,944.0,92.0,0.4,33.4,817.0,728.88,511.63
2018,9,25,11,15,946.5,92.5,0.4,33.65,828.5,779.29,544.11
2018,9,25,11,30,949.0,93.0,0.4,33.9,840.0,827.06,572.35
2018,9,25,11,45,949.5,93.0,0.4,34.15,843.0,869.9,597.01
2018,9,25,12,0,950.0,93.0,0.4,34.4,846.0,909.53,619.52
2018,9,25,12,15,948.0,93.0,0.4,34.55,840.5,943.59,638.82
2018,9,25,12,30,946.0,93.0,0.4,34.7,835.0,973.96,655.94
2018,9,25,12,45,942.0,93.0,0.45,34.8,821.5,998.66,671.03
2018,9,25,13,0,938.0,93.0,0.5,34.9,808.0,1019.37,684.02
2018,9,25,13,15,933.0,91.5,0.55,34.9,786.5,1033.4,693.62
2018,9,25,13,30,928.0,90.0,0.6,34.9,765.0,1043.26,701.09
2018,9,25,13,45,920.0,89.0,0.7,34.9,736.5,1046.51,706.12
2018,9,25,14,0,912.0,88.0,0.8,34.9,708.0,1045.6,708.93
2018,9,25,14,15,901.0,86.0,0.9,34.75,672.0,1036.34,707.42
2018,9,25,14,30,890.0,84.0,1.0,34.6,636.0,1023.08,703.65
2018,9,25,14,45,875.0,82.0,1.1,34.45,594.5,1001.92,695.1
2018,9,25,15,0,860.0,80.0,1.2,34.3,553.0,977.19,684.29
2018,9,25,15,15,805.5,84.5,1.2,34.3,497.5,930.38,657.56
2018,9,25,15,30,751.0,89.0,1.2,34.3,442.0,869.06,621.38
2018,9,25,15,45,720.0,84.5,1.4,33.65,392.5,824.11,598.98
2018,9,25,16,0,689.0,80.0,1.6,33.0,343.0,771.63,569.83
2018,9,25,16,15,603.0,78.0,1.5,32.05,283.5,672.49,504.97
2018,9,25,16,30,517.0,76.0,1.4,31.1,224.0,575.87,439.12
2018,9,25,16,45,428.0,67.0,1.35,30.1,173.0,472.26,364.94
2018,9,25,17,0,339.0,58.0,1.3,29.1,122.0,370.05,287.25
2018,9,25,17,15,262.0,44.0,1.25,27.85,84.0,283.69,217.46
2018,9,25,17,30,185.0,30.0,1.2,26.6,46.0,204.52,136.94
2018,9,25,17,45,108.0,17.5,1.2,25.35,25.0,81.4,0.0
2018,9,25,18,0,31.0,5.0,1.2,24.1,4.0,0.0,0.0
2018,9,25,18,15,15.5,2.5,1.1,23.55,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,5,45,12.0,2.5,0.25,18.55,2.5,0.0,0.0
2018,9,26,6,0,24.0,5.0,0.3,18.7,5.0,3.93,0.0
2018,9,26,6,15,45.0,14.0,0.35,19.5,17.5,10.81,0.0
2018,9,26,6,30,66.0,23.0,0.4,20.3,30.0,17.65,8.75
2018,9,26,6,45,59.5,34.0,0.45,21.05,43.0,26.37,16.97
2018,9,26,7,0,53.0,45.0,0.5,21.8,56.0,34.45,24.24
2018,9,26,7,15,46.5,66.5,0.55,22.6,78.0,50.13,37.88
2018,9,26,7,30,40.0,88.0,0.6,23.4,100.0,64.83,50.41
2018,9,26,7,45,62.0,119.5,0.6,24.2,142.0,85.54,67.75
2018,9,26,8,0,84.0,151.0,0.6,25.0,184.0,105.47,84.02
2018,9,26,8,15,242.5,160.5,0.65,26.1,274.0,108.15,85.58
2018,9,26,8,30,401.0,170.0,0.7,27.2,364.0,138.11,93.29
2018,9,26,8,45,620.0,129.0,0.75,28.3,461.5,174.97,106.73
2018,9,26,9,0,839.0,88.0,0.8,29.4,559.0,238.12,145.73
2018,9,26,9,15,858.0,89.5,0.9,30.5,601.0,305.36,199.62
2018,9,26,9,30,877.0,91.0,1.0,31.6,643.0,369.94,252.01
2018,9,26,9,45,884.5,94.0,1.05,32.7,676.5,432.33,301.82
2018,9,26,10,0,892.0,97.0,1.1,33.8,710.0,494.2,349.39
2018,9,26,10,15,896.0,99.5,1.1,34.45,735.5,553.08,393.33
2018,9,26,10,30,900.0,102.0,1.1,35.1,761.0,610.53,434.45
2018,9,26,10,45,879.5,114.5,1.05,35.75,772.0,659.73,467.79
2018,9,26,11,0,859.0,127.0,1.0,36.4,783.0,711.33,500.97
2018,9,26,11,15,864.0,127.0,1.0,36.7,795.5,760.84,533.21
2018,9,26,11,30,869.0,127.0,1.0,37.0,808.0,799.09,557.31
2018,9,26,11,45,844.0,139.0,1.0,37.3,802.5,840.34,581.65
2018,9,26,12,0,819.0,151.0,1.0,37.6,797.0,867.69,597.19
2018,9,26,12,15,800.0,159.0,0.9,37.7,786.5,891.73,609.78
2018,9,26,12,30,781.0,167.0,0.8,37.8,776.0,911.41,619.6
2018,9,26,12,45,811.0,151.0,0.75,37.85,774.0,949.91,641.51
2018,9,26,13,0,841.0,135.0,0.7,37.9,772.0,985.38,661.16
2018,9,26,13,15,836.0,131.5,0.55,37.85,750.5,996.5,664.74
2018,9,26,13,30,831.0,128.0,0.4,37.8,729.0,1003.61,666.29
2018,9,26,13,45,821.5,124.0,0.3,37.7,698.5,1001.63,664.09
2018,9,26,14,0,812.0,120.0,0.2,37.6,668.0,995.61,660.0
2018,9,26,14,15,744.5,132.5,0.3,37.35,615.0,953.06,639.51
2018,9,26,14,30,677.0,145.0,0.4,37.1,562.0,900.05,612.93
2018,9,26,14,45,610.5,153.0,0.45,36.85,509.5,839.28,579.95
2018,9,26,15,0,544.0,161.0,0.5,36.6,457.0,765.85,538.07
2018,9,26,15,15,631.0,128.5,0.5,36.6,443.5,819.0,573.86
2018,9,26,15,30,718.0,96.0,0.5,36.6,430.0,852.93,595.88
2018,9,26,15,45,652.0,95.0,0.9,35.6,372.5,774.0,555.97
2018,9,26,16,0,586.0,94.0,1.3,34.6,315.0,695.15,512.7
2018,9,26,16,15,518.5,87.5,1.45,33.5,261.5,609.27,458.52
2018,9,26,16,30,451.0,81.0,1.6,32.4,208.0,517.89,396.81
2018,9,26,16,45,411.0,68.0,1.7,31.25,165.5,453.39,350.93
2018,9,26,17,0,371.0,55.0,1.8,30.1,123.0,390.94,303.17
2018,9,26,17,15,273.5,42.5,1.75,28.8,83.5,290.66,221.88
2018,9,26,17,30,176.0,30.0,1.7,27.5,44.0,196.81,124.31
2018,9,26,17,45,95.5,16.0,1.6,26.2,23.0,72.37,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.35,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,27,5,45,18.5,3.5,0.85,20.4,3.5,0.0,0.0
2018,9,27,6,0,37.0,7.0,0.9,20.3,7.0,5.51,0.0
2018,9,27,6,15,100.5,16.5,1.05,20.65,25.0,12.56,0.0
2018,9,27,6,30,164.0,26.0,1.2,21.0,43.0,19.81,10.3
2018,9,27,6,45,125.5,35.0,1.35,21.3,52.5,26.73,17.19
2018,9,27,7,0,87.0,44.0,1.5,21.6,62.0,32.92,22.88
2018,9,27,7,15,62.5,66.5,1.5,22.0,81.0,49.45,37.35
2018,9,27,7,30,38.0,89.0,1.5,22.4,100.0,65.37,51.09
2018,9,27,7,45,25.0,107.5,1.55,22.75,115.5,77.71,61.54
2018,9,27,8,0,12.0,126.0,1.6,23.1,131.0,92.09,73.54
2018,9,27,8,15,36.0,152.0,1.5,23.75,169.0,106.52,85.26
2018,9,27,8,30,60.0,178.0,1.4,24.4,207.0,128.67,96.81
2018,9,27,8,45,282.0,172.0,1.3,25.05,327.0,159.02,110.03
2018,9,27,9,0,504.0,166.0,1.2,25.7,447.0,223.32,150.59
2018,9,27,9,15,664.5,135.0,1.15,26.4,534.0,284.48,194.35
2018,9,27,9,30,825.0,104.0,1.1,27.1,621.0,363.41,253.79
2018,9,27,9,45,793.5,122.0,1.1,27.8,641.0,420.95,301.5
2018,9,27,10,0,762.0,140.0,1.1,28.5,661.0,472.57,342.86
2018,9,27,10,15,737.0,157.0,1.1,28.9,676.5,524.17,382.51
2018,9,27,10,30,712.0,174.0,1.1,29.3,692.0,571.82,417.63
2018,9,27,10,45,722.0,175.0,1.15,29.7,712.0,623.54,454.81
2018,9,27,11,0,732.0,176.0,1.2,30.1,732.0,674.41,490.31
2018,9,27,11,15,679.0,203.5,1.2,30.2,725.5,702.31,508.84
2018,9,27,11,30,626.0,231.0,1.2,30.3,719.0,723.07,522.17
2018,9,27,11,45,624.5,234.0,1.25,30.45,722.5,757.85,545.74
2018,9,27,12,0,623.0,237.0,1.3,30.6,726.0,790.19,567.27
2018,9,27,12,15,735.5,183.0,1.3,30.65,756.5,867.35,619.16
2018,9,27,12,30,848.0,129.0,1.3,30.7,787.0,936.63,662.0
2018,9,27,12,45,859.5,121.0,1.35,30.75,778.0,952.8,672.2
2018,9,27,13,0,871.0,113.0,1.4,30.8,769.0,978.63,689.15
2018,9,27,13,15,769.0,152.0,1.4,30.85,719.5,952.86,673.39
2018,9,27,13,30,667.0,191.0,1.4,30.9,670.0,916.82,651.8
2018,9,27,13,45,654.5,185.0,1.45,31.0,639.5,908.83,648.5
2018,9,27,14,0,642.0,179.0,1.5,31.1,609.0,897.23,642.69
2018,9,27,14,15,646.5,165.5,1.55,31.05,579.0,891.53,641.16
2018,9,27,14,30,651.0,152.0,1.6,31.0,549.0,882.2,637.34
2018,9,27,14,45,697.5,127.0,1.65,31.0,526.5,898.22,649.91
2018,9,27,15,0,744.0,102.0,1.7,31.0,504.0,901.54,654.19
2018,9,27,15,15,687.0,105.0,1.7,31.0,451.0,846.44,620.0
2018,9,27,15,30,630.0,108.0,1.7,31.0,398.0,783.26,580.26
2018,9,27,15,45,589.5,101.5,1.85,30.3,348.5,723.29,544.4
2018,9,27,16,0,549.0,95.0,2.0,29.6,299.0,662.62,506.24
2018,9,27,16,15,544.0,82.0,2.0,28.7,258.5,625.63,482.81
2018,9,27,16,30,539.0,69.0,2.0,27.8,218.0,586.59,456.23
2018,9,27,16,45,477.0,59.5,2.0,26.9,171.0,503.75,395.13
2018,9,27,17,0,415.0,50.0,2.0,26.0,124.0,424.08,333.09
2018,9,27,17,15,317.0,39.0,2.0,25.05,84.0,320.71,247.66
2018,9,27,17,30,219.0,28.0,2.0,24.1,44.0,220.63,130.62
2018,9,27,17,45,118.5,15.5,2.0,23.1,23.0,86.36,0.0
2018,9,27,18,0,18.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.5,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.6,1.0,0.79,0.0
2018,9,28,6,15,4.5,5.5,1.25,15.9,6.0,4.31,0.0
2018,9,28,6,30,9.0,10.0,1.3,16.2,11.0,7.87,0.73
2018,9,28,6,45,4.5,17.0,1.3,16.55,17.5,13.37,5.97
2018,9,28,7,0,0.0,24.0,1.3,16.9,24.0,18.26,10.48
2018,9,28,7,15,0.0,26.0,1.25,17.4,26.0,19.79,11.93
2018,9,28,7,30,0.0,28.0,1.2,17.9,28.0,21.33,13.3
2018,9,28,7,45,9.0,52.5,1.1,18.4,56.0,40.3,30.0
2018,9,28,8,0,18.0,77.0,1.0,18.9,84.0,58.37,45.63
2018,9,28,8,15,11.5,70.5,1.0,19.65,75.0,53.91,41.46
2018,9,28,8,30,5.0,64.0,1.0,20.4,66.0,49.45,35.39
2018,9,28,8,45,6.5,98.5,1.0,21.15,101.5,76.25,56.98
2018,9,28,9,0,8.0,133.0,1.0,21.9,137.0,102.42,77.67
2018,9,28,9,15,8.0,160.5,1.1,22.7,165.0,123.61,94.12
2018,9,28,9,30,8.0,188.0,1.2,23.5,193.0,145.2,110.65
2018,9,28,9,45,35.0,219.5,1.3,24.3,243.0,182.76,138.99
2018,9,28,10,0,62.0,251.0,1.4,25.1,293.0,223.86,169.93
2018,9,28,10,15,64.5,284.0,1.5,25.85,329.5,257.77,195.17
2018,9,28,10,30,67.0,317.0,1.6,26.6,366.0,293.14,221.11
2018,9,28,10,45,132.0,332.5,1.7,27.3,431.5,364.13,273.73
2018,9,28,11,0,197.0,348.0,1.8,28.0,497.0,434.21,324.81
2018,9,28,11,15,437.0,274.5,1.95,28.55,611.5,585.36,435.83
2018,9,28,11,30,677.0,201.0,2.1,29.1,726.0,737.66,543.95
2018,9,28,11,45,797.0,149.5,2.25,29.6,769.5,815.53,597.75
2018,9,28,12,0,917.0,98.0,2.4,30.1,813.0,891.44,647.0
2018,9,28,12,15,913.5,98.5,2.5,30.4,807.0,923.36,667.22
2018,9,28,12,30,910.0,99.0,2.6,30.7,801.0,951.65,685.49
2018,9,28,12,45,904.0,99.5,2.7,31.0,787.0,973.85,699.92
2018,9,28,13,0,898.0,100.0,2.8,31.3,773.0,992.14,711.99
2018,9,28,13,15,893.0,98.5,2.9,31.3,752.0,1005.26,721.8
2018,9,28,13,30,888.0,97.0,3.0,31.3,731.0,1014.39,729.26
2018,9,28,13,45,881.5,95.0,3.15,31.3,703.0,1017.44,733.44
2018,9,28,14,0,875.0,93.0,3.3,31.3,675.0,1016.48,735.23
2018,9,28,14,15,865.0,90.5,3.4,30.95,640.5,1007.4,732.58
2018,9,28,14,30,855.0,88.0,3.5,30.6,606.0,994.46,727.57
2018,9,28,14,45,840.0,85.5,3.65,30.3,565.0,985.4,725.38
2018,9,28,15,0,825.0,83.0,3.8,30.0,524.0,959.91,712.22
2018,9,28,15,15,803.0,80.0,3.8,30.0,478.0,923.53,689.89
2018,9,28,15,30,781.0,77.0,3.8,30.0,432.0,884.33,665.4
2018,9,28,15,45,751.5,72.5,3.9,28.6,382.5,833.61,636.45
2018,9,28,16,0,722.0,68.0,4.0,27.2,333.0,781.12,604.93
2018,9,28,16,15,680.0,63.5,3.95,26.2,282.5,716.17,561.13
