Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,16,30,638.0,59.0,3.9,25.2,232.0,657.91,520.11
2018,9,28,16,45,549.0,53.0,3.8,24.15,179.0,554.19,441.94
2018,9,28,17,0,460.0,47.0,3.7,23.1,126.0,455.39,363.47
2018,9,28,17,15,338.0,36.5,3.55,22.1,83.5,333.5,260.84
2018,9,28,17,30,216.0,26.0,3.4,21.1,41.0,212.35,111.73
2018,9,28,17,45,117.0,14.5,3.3,20.1,21.5,84.62,0.0
2018,9,28,18,0,18.0,3.0,3.2,19.1,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.1,18.6,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,5,45,8.0,2.0,1.05,13.15,2.0,0.0,0.0
2018,9,29,6,0,16.0,4.0,1.1,13.3,4.0,3.15,0.0
2018,9,29,6,15,148.5,18.0,1.2,13.85,31.5,13.74,0.0
2018,9,29,6,30,281.0,32.0,1.3,14.4,59.0,26.32,15.59
2018,9,29,6,45,275.5,49.0,1.35,15.0,89.0,36.87,26.46
2018,9,29,7,0,270.0,66.0,1.4,15.6,119.0,48.63,37.3
2018,9,29,7,15,460.0,64.5,1.35,16.1,187.0,51.23,39.84
2018,9,29,7,30,650.0,63.0,1.3,16.6,255.0,51.67,40.27
2018,9,29,7,45,516.5,93.5,1.2,17.15,264.0,71.59,57.64
2018,9,29,8,0,383.0,124.0,1.1,17.7,273.0,86.42,70.25
2018,9,29,8,15,305.0,160.0,1.05,18.45,288.5,109.04,89.25
2018,9,29,8,30,227.0,196.0,1.0,19.2,304.0,146.8,108.05
2018,9,29,8,45,382.0,181.5,0.95,19.95,383.5,180.18,124.67
2018,9,29,9,0,537.0,167.0,0.9,20.7,463.0,233.94,160.46
2018,9,29,9,15,708.0,125.5,1.0,21.4,545.5,292.82,203.43
2018,9,29,9,30,879.0,84.0,1.1,22.1,628.0,371.21,264.11
2018,9,29,9,45,886.5,87.0,1.2,22.85,661.0,433.55,316.46
2018,9,29,10,0,894.0,90.0,1.3,23.6,694.0,495.35,366.76
2018,9,29,10,15,902.0,90.5,1.5,24.1,720.5,554.47,414.25
2018,9,29,10,30,910.0,91.0,1.7,24.6,747.0,612.5,459.47
2018,9,29,10,45,915.0,92.5,1.9,25.1,766.5,668.24,501.7
2018,9,29,11,0,920.0,94.0,2.1,25.6,786.0,722.12,541.49
2018,9,29,11,15,923.0,94.0,2.2,25.9,797.0,771.05,576.69
2018,9,29,11,30,926.0,94.0,2.3,26.2,808.0,817.42,607.52
2018,9,29,11,45,927.0,94.0,2.45,26.5,811.0,859.41,635.58
2018,9,29,12,0,928.0,94.0,2.6,26.8,814.0,898.3,661.48
2018,9,29,12,15,905.5,102.5,2.7,26.9,801.0,921.8,677.33
2018,9,29,12,30,883.0,111.0,2.8,27.0,788.0,940.61,690.31
2018,9,29,12,45,856.5,118.0,2.85,27.15,765.5,949.52,696.39
2018,9,29,13,0,830.0,125.0,2.9,27.3,743.0,967.75,708.83
2018,9,29,13,15,873.5,105.5,2.95,27.3,739.5,994.78,727.49
2018,9,29,13,30,917.0,86.0,3.0,27.3,736.0,1031.85,752.7
2018,9,29,13,45,909.0,84.5,3.1,27.25,707.0,1033.91,755.83
2018,9,29,14,0,901.0,83.0,3.2,27.2,678.0,1031.85,756.76
2018,9,29,14,15,889.5,81.5,3.25,27.0,642.5,1022.18,752.94
2018,9,29,14,30,878.0,80.0,3.3,26.8,607.0,1008.61,746.72
2018,9,29,14,45,787.5,98.0,3.35,26.6,546.0,948.36,709.34
2018,9,29,15,0,697.0,116.0,3.4,26.4,485.0,879.89,665.87
2018,9,29,15,15,742.5,95.0,3.4,26.4,456.5,882.64,670.18
2018,9,29,15,30,788.0,74.0,3.4,26.4,428.0,887.53,675.46
2018,9,29,15,45,765.0,69.0,3.4,25.65,380.0,842.06,647.49
2018,9,29,16,0,742.0,64.0,3.4,24.9,332.0,794.5,617.39
2018,9,29,16,15,669.5,63.0,3.3,24.25,276.5,706.32,555.63
2018,9,29,16,30,597.0,62.0,3.2,23.6,221.0,627.37,498.2
2018,9,29,16,45,449.5,58.0,3.05,22.9,162.5,479.82,385.22
2018,9,29,17,0,302.0,54.0,2.9,22.2,104.0,338.77,271.59
2018,9,29,17,15,258.0,39.0,2.7,21.4,71.0,277.08,215.34
2018,9,29,17,30,214.0,24.0,2.5,20.6,38.0,206.63,86.17
2018,9,29,17,45,107.0,12.0,2.25,19.8,19.0,76.38,0.0
2018,9,29,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,5,45,9.0,1.5,0.7,15.7,1.5,0.0,0.0
2018,9,30,6,0,18.0,3.0,0.7,15.8,3.0,0.0,0.0
2018,9,30,6,15,50.0,14.0,0.8,16.0,18.0,11.02,0.0
2018,9,30,6,30,82.0,25.0,0.9,16.2,33.0,19.05,9.43
2018,9,30,6,45,149.0,41.5,1.05,16.35,66.5,31.26,21.43
2018,9,30,7,0,216.0,58.0,1.2,16.5,100.0,42.69,31.94
2018,9,30,7,15,198.5,79.5,1.3,17.0,127.0,57.72,45.38
2018,9,30,7,30,181.0,101.0,1.4,17.5,154.0,71.42,57.43
2018,9,30,7,45,184.5,124.5,1.45,17.95,187.0,86.02,70.0
2018,9,30,8,0,188.0,148.0,1.5,18.4,220.0,102.7,84.13
2018,9,30,8,15,300.0,155.0,1.5,19.15,288.0,106.07,86.51
2018,9,30,8,30,412.0,162.0,1.5,19.9,356.0,139.26,95.7
2018,9,30,8,45,454.0,170.0,1.5,20.65,403.0,184.21,124.76
2018,9,30,9,0,496.0,178.0,1.5,21.4,450.0,234.58,162.87
2018,9,30,9,15,563.5,171.0,1.35,21.9,501.0,286.4,203.51
2018,9,30,9,30,631.0,164.0,1.2,22.4,552.0,348.87,253.16
2018,9,30,9,45,724.5,140.0,1.05,22.95,609.0,412.17,302.67
2018,9,30,10,0,818.0,116.0,0.9,23.5,666.0,485.2,358.4
2018,9,30,10,15,827.5,117.5,0.85,23.75,692.5,543.23,403.07
2018,9,30,10,30,837.0,119.0,0.8,24.0,719.0,600.59,445.55
2018,9,30,10,45,860.0,113.0,0.7,24.2,743.5,653.74,483.32
2018,9,30,11,0,883.0,107.0,0.6,24.4,768.0,710.67,522.0
2018,9,30,11,15,882.5,109.5,0.65,24.55,778.0,757.79,554.72
2018,9,30,11,30,882.0,112.0,0.7,24.7,788.0,802.24,583.85
2018,9,30,11,45,701.0,189.5,0.7,24.8,728.0,784.46,569.94
2018,9,30,12,0,520.0,267.0,0.7,24.9,668.0,729.08,530.67
2018,9,30,12,15,351.0,305.5,0.7,24.95,575.5,621.45,456.74
2018,9,30,12,30,182.0,344.0,0.7,25.0,483.0,501.05,371.3
2018,9,30,12,45,377.0,284.5,0.65,25.0,565.5,678.35,498.58
2018,9,30,13,0,572.0,225.0,0.6,25.0,648.0,821.64,594.98
2018,9,30,13,15,408.5,234.0,0.65,25.0,531.5,684.98,502.18
2018,9,30,13,30,245.0,243.0,0.7,25.0,415.0,515.34,385.65
2018,9,30,13,45,228.5,259.0,0.7,25.05,414.5,523.42,392.73
2018,9,30,14,0,212.0,275.0,0.7,25.1,414.0,505.92,380.57
2018,9,30,14,15,166.0,256.0,0.8,25.0,361.0,442.11,335.77
2018,9,30,14,30,120.0,237.0,0.9,24.9,308.0,377.17,289.05
2018,9,30,14,45,127.5,223.0,1.0,24.8,294.0,372.08,287.36
2018,9,30,15,0,135.0,209.0,1.1,24.7,280.0,366.23,284.65
2018,9,30,15,15,78.0,170.5,1.1,24.7,210.5,243.38,190.61
2018,9,30,15,30,21.0,132.0,1.1,24.7,141.0,145.34,112.61
2018,9,30,15,45,68.5,134.0,1.3,24.25,159.0,196.46,156.12
2018,9,30,16,0,116.0,136.0,1.5,23.8,177.0,266.81,213.7
2018,9,30,16,15,107.0,118.0,1.45,23.3,151.5,237.75,190.78
2018,9,30,16,30,98.0,100.0,1.4,22.8,126.0,208.98,167.79
2018,9,30,16,45,69.5,78.5,1.35,22.35,95.0,158.98,126.32
2018,9,30,17,0,41.0,57.0,1.3,21.9,64.0,96.09,73.73
2018,9,30,17,15,26.0,37.0,1.25,21.4,41.0,61.56,43.45
2018,9,30,17,30,11.0,17.0,1.2,20.9,18.0,22.94,0.9
2018,9,30,17,45,5.5,8.5,1.1,20.45,9.0,10.13,0.0
2018,9,30,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,5,45,18.5,3.0,0.6,16.85,2.5,0.0,0.0
2018,10,1,6,0,37.0,6.0,0.6,16.9,5.0,0.0,0.0
2018,10,1,6,15,169.5,18.5,0.6,17.3,31.5,14.56,0.0
2018,10,1,6,30,302.0,31.0,0.6,17.7,58.0,25.65,14.21
2018,10,1,6,45,408.0,39.5,0.55,18.1,102.0,32.53,22.31
2018,10,1,7,0,514.0,48.0,0.5,18.5,146.0,39.58,28.97
2018,10,1,7,15,578.5,54.0,0.55,19.15,196.0,44.46,33.44
2018,10,1,7,30,643.0,60.0,0.6,19.8,246.0,49.41,37.77
2018,10,1,7,45,563.5,85.0,0.65,20.4,270.5,66.14,52.17
2018,10,1,8,0,484.0,110.0,0.7,21.0,295.0,79.31,63.23
2018,10,1,8,15,515.5,121.0,0.8,21.95,341.5,86.29,68.74
2018,10,1,8,30,547.0,132.0,0.9,22.9,388.0,131.92,83.91
2018,10,1,8,45,681.5,108.5,1.0,23.85,458.5,177.99,108.45
2018,10,1,9,0,816.0,85.0,1.1,24.8,529.0,241.39,153.25
2018,10,1,9,15,839.5,84.5,1.2,25.5,570.5,306.47,207.27
2018,10,1,9,30,863.0,84.0,1.3,26.2,612.0,369.72,260.31
2018,10,1,9,45,876.0,84.5,1.35,26.95,645.5,431.15,311.07
2018,10,1,10,0,889.0,85.0,1.4,27.7,679.0,492.61,360.16
2018,10,1,10,15,897.5,85.5,1.45,28.2,705.5,551.5,406.0
2018,10,1,10,30,906.0,86.0,1.5,28.7,732.0,609.38,449.45
2018,10,1,10,45,912.5,86.5,1.5,29.2,751.5,664.72,489.3
2018,10,1,11,0,919.0,87.0,1.5,29.7,771.0,718.33,526.57
2018,10,1,11,15,922.0,87.5,1.6,30.0,782.0,767.4,560.62
2018,10,1,11,30,925.0,88.0,1.7,30.3,793.0,813.94,590.8
2018,10,1,11,45,925.5,88.5,1.85,30.6,796.0,855.71,618.15
2018,10,1,12,0,926.0,89.0,2.0,30.9,799.0,894.35,643.4
2018,10,1,12,15,918.5,91.5,2.1,31.0,791.5,924.69,663.34
2018,10,1,12,30,911.0,94.0,2.2,31.1,784.0,951.19,680.95
2018,10,1,12,45,729.5,162.0,2.35,31.15,708.5,898.49,648.46
2018,10,1,13,0,548.0,230.0,2.5,31.2,633.0,804.65,587.04
2018,10,1,13,15,652.0,184.5,2.55,31.15,650.5,885.2,643.9
2018,10,1,13,30,756.0,139.0,2.6,31.1,668.0,945.03,683.55
2018,10,1,13,45,821.0,110.5,2.65,31.0,663.5,990.25,713.91
2018,10,1,14,0,886.0,82.0,2.7,30.9,659.0,1016.74,732.46
2018,10,1,14,15,868.0,82.5,2.7,30.7,622.0,1002.68,725.23
2018,10,1,14,30,850.0,83.0,2.7,30.5,585.0,984.91,716.08
2018,10,1,14,45,713.5,110.5,2.7,30.3,511.5,896.31,660.36
2018,10,1,15,0,577.0,138.0,2.7,30.1,438.0,786.14,588.87
2018,10,1,15,15,535.5,134.5,2.7,30.1,393.0,722.28,547.05
2018,10,1,15,30,494.0,131.0,2.7,30.1,348.0,669.8,511.98
2018,10,1,15,45,379.5,131.5,2.65,29.4,286.5,553.06,429.14
2018,10,1,16,0,265.0,132.0,2.6,28.7,225.0,419.38,329.97
2018,10,1,16,15,247.5,112.5,2.4,27.9,188.5,374.52,297.14
2018,10,1,16,30,230.0,93.0,2.2,27.1,152.0,329.6,262.58
2018,10,1,16,45,189.0,74.5,2.05,26.35,115.5,267.39,212.5
2018,10,1,17,0,148.0,56.0,1.9,25.6,79.0,207.68,162.7
2018,10,1,17,15,98.5,37.5,1.75,24.75,50.5,144.53,106.74
2018,10,1,17,30,49.0,19.0,1.6,23.9,22.0,70.65,0.0
2018,10,1,17,45,24.5,9.5,1.45,23.0,11.0,22.8,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,2,5,45,8.0,1.5,0.5,18.0,1.5,0.0,0.0
2018,10,2,6,0,16.0,3.0,0.5,18.0,3.0,0.0,0.0
2018,10,2,6,15,27.5,14.5,0.5,18.35,16.0,11.41,0.0
2018,10,2,6,30,39.0,26.0,0.5,18.7,29.0,19.8,9.31
2018,10,2,6,45,105.0,43.5,0.55,19.1,61.0,32.27,21.94
2018,10,2,7,0,171.0,61.0,0.6,19.5,93.0,44.9,33.4
2018,10,2,7,15,189.0,73.0,0.5,20.05,118.5,53.39,41.04
2018,10,2,7,30,207.0,85.0,0.4,20.6,144.0,61.67,48.25
2018,10,2,7,45,137.5,108.5,0.3,21.15,151.0,77.94,62.11
2018,10,2,8,0,68.0,132.0,0.2,21.7,158.0,93.77,75.24
2018,10,2,8,15,132.5,153.0,0.45,22.55,211.5,105.47,84.67
2018,10,2,8,30,197.0,174.0,0.7,23.4,265.0,136.29,98.4
2018,10,2,8,45,161.0,186.0,0.95,24.2,265.5,156.62,113.51
2018,10,2,9,0,125.0,198.0,1.2,25.0,266.0,172.18,126.93
2018,10,2,9,15,266.0,210.5,1.35,25.7,368.5,233.29,170.0
2018,10,2,9,30,407.0,223.0,1.5,26.4,471.0,316.41,231.2
2018,10,2,9,45,548.0,186.5,1.65,27.05,539.5,377.84,277.46
2018,10,2,10,0,689.0,150.0,1.8,27.7,608.0,456.87,337.47
2018,10,2,10,15,670.5,169.0,1.9,28.15,629.0,509.08,377.99
2018,10,2,10,30,652.0,188.0,2.0,28.6,650.0,558.17,414.93
2018,10,2,10,45,713.0,168.0,2.05,29.0,685.5,620.74,460.89
2018,10,2,11,0,774.0,148.0,2.1,29.4,721.0,683.4,506.0
2018,10,2,11,15,647.5,201.5,2.2,29.65,685.5,685.82,506.66
2018,10,2,11,30,521.0,255.0,2.3,29.9,650.0,665.77,491.68
2018,10,2,11,45,512.5,254.0,2.4,30.15,643.5,686.56,506.75
2018,10,2,12,0,504.0,253.0,2.5,30.4,637.0,704.63,519.49
2018,10,2,12,15,583.5,225.5,2.6,30.5,667.5,779.52,572.61
2018,10,2,12,30,663.0,198.0,2.7,30.6,698.0,850.65,622.27
2018,10,2,12,45,764.0,151.5,2.8,30.7,717.5,913.28,663.94
2018,10,2,13,0,865.0,105.0,2.9,30.8,737.0,969.93,701.31
2018,10,2,13,15,759.0,143.5,3.0,30.8,686.5,939.29,682.41
2018,10,2,13,30,653.0,182.0,3.1,30.8,636.0,898.04,657.07
2018,10,2,13,45,617.0,184.5,3.2,30.75,599.0,874.3,643.35
2018,10,2,14,0,581.0,187.0,3.3,30.7,562.0,846.67,626.78
2018,10,2,14,15,604.5,169.0,3.4,30.45,540.5,855.51,635.42
2018,10,2,14,30,628.0,151.0,3.5,30.2,519.0,860.54,641.38
2018,10,2,14,45,573.5,148.0,3.6,29.9,465.5,799.24,602.05
2018,10,2,15,0,519.0,145.0,3.7,29.6,412.0,724.98,553.03
2018,10,2,15,15,587.5,120.0,3.7,29.6,396.0,768.49,585.86
2018,10,2,15,30,656.0,95.0,3.7,29.6,380.0,793.95,605.15
2018,10,2,15,45,582.0,94.5,3.8,28.6,325.0,709.05,548.74
2018,10,2,16,0,508.0,94.0,3.9,27.6,270.0,624.59,490.84
2018,10,2,16,15,517.5,77.5,3.8,26.8,231.5,597.47,472.59
2018,10,2,16,30,527.0,61.0,3.7,26.0,193.0,567.08,450.08
2018,10,2,16,45,445.0,53.0,3.55,25.2,146.5,470.43,374.75
2018,10,2,17,0,363.0,45.0,3.4,24.4,100.0,378.49,299.61
2018,10,2,17,15,246.5,32.5,3.15,23.65,63.5,261.1,194.91
2018,10,2,17,30,130.0,20.0,2.9,22.9,27.0,138.61,0.0
2018,10,2,17,45,65.0,10.0,2.6,22.1,13.5,48.52,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.35,17.95,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.4,18.0,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.65,18.35,3.0,2.36,0.0
2018,10,3,6,30,0.0,5.0,1.9,18.7,5.0,3.78,0.0
2018,10,3,6,45,0.0,6.0,2.15,19.1,6.0,4.54,0.0
2018,10,3,7,0,0.0,7.0,2.4,19.5,7.0,5.3,0.0
2018,10,3,7,15,0.0,9.0,2.6,19.9,9.0,6.82,0.33
2018,10,3,7,30,0.0,11.0,2.8,20.3,11.0,8.35,1.69
2018,10,3,7,45,0.0,13.5,2.95,20.75,13.5,10.26,3.36
2018,10,3,8,0,0.0,16.0,3.1,21.2,16.0,12.18,5.01
2018,10,3,8,15,0.0,20.0,3.3,21.8,20.0,15.24,7.63
2018,10,3,8,30,0.0,24.0,3.5,22.4,24.0,18.32,9.55
2018,10,3,8,45,4.0,77.0,3.7,22.95,79.0,59.76,43.34
2018,10,3,9,0,8.0,130.0,3.9,23.5,134.0,100.35,75.81
2018,10,3,9,15,35.5,193.0,4.0,23.9,214.0,155.14,118.38
2018,10,3,9,30,63.0,256.0,4.1,24.3,294.0,215.13,164.72
2018,10,3,9,45,137.0,279.0,4.15,24.65,367.5,274.11,209.45
2018,10,3,10,0,211.0,302.0,4.2,25.0,441.0,340.12,259.9
2018,10,3,10,15,254.5,309.0,4.25,25.1,483.5,393.88,301.41
2018,10,3,10,30,298.0,316.0,4.3,25.2,526.0,446.58,341.95
2018,10,3,10,45,289.5,326.5,4.3,25.3,535.0,473.51,362.49
2018,10,3,11,0,281.0,337.0,4.3,25.4,544.0,499.14,381.75
2018,10,3,11,15,211.0,344.5,4.25,25.3,501.0,462.09,353.86
2018,10,3,11,30,141.0,352.0,4.2,25.2,458.0,430.04,329.07
2018,10,3,11,45,98.0,331.5,4.2,25.1,405.5,370.44,284.18
2018,10,3,12,0,55.0,311.0,4.2,25.0,353.0,321.48,246.51
2018,10,3,12,15,55.0,311.5,4.1,24.8,353.0,327.44,251.43
2018,10,3,12,30,55.0,312.0,4.0,24.6,353.0,333.28,256.15
2018,10,3,12,45,60.5,311.5,3.95,24.35,356.0,343.27,264.36
2018,10,3,13,0,66.0,311.0,3.9,24.1,359.0,353.47,272.77
2018,10,3,13,15,100.5,316.5,3.8,23.95,387.0,399.21,308.94
2018,10,3,13,30,135.0,322.0,3.7,23.8,415.0,470.58,363.62
2018,10,3,13,45,100.5,296.0,3.6,23.6,363.5,388.53,301.83
2018,10,3,14,0,66.0,270.0,3.5,23.4,312.0,329.08,256.41
2018,10,3,14,15,37.5,217.5,3.4,23.25,241.0,244.8,191.15
2018,10,3,14,30,9.0,165.0,3.3,23.1,170.0,145.55,112.37
2018,10,3,14,45,4.5,119.5,3.15,23.0,122.0,99.76,75.88
2018,10,3,15,0,0.0,74.0,3.0,22.9,74.0,56.84,41.06
2018,10,3,15,15,0.0,69.0,3.0,22.9,69.0,52.95,38.03
2018,10,3,15,30,0.0,64.0,3.0,22.9,64.0,49.07,34.96
2018,10,3,15,45,34.5,88.0,2.8,22.6,100.0,111.81,88.29
2018,10,3,16,0,69.0,112.0,2.6,22.3,136.0,174.93,141.13
2018,10,3,16,15,118.5,101.0,2.4,22.05,133.5,226.29,184.18
2018,10,3,16,30,168.0,90.0,2.2,21.8,131.0,274.53,223.29
2018,10,3,16,45,139.0,71.0,1.95,21.5,99.5,223.65,180.21
2018,10,3,17,0,110.0,52.0,1.7,21.2,68.0,174.27,137.44
2018,10,3,17,15,66.5,33.5,1.5,20.8,42.0,102.14,72.79
2018,10,3,17,30,23.0,15.0,1.3,20.4,16.0,36.45,0.0
2018,10,3,17,45,11.5,7.5,1.05,19.95,8.0,5.9,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.6,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.6,3.0,0.0,0.0
2018,10,4,6,15,175.5,15.5,0.85,16.15,28.0,12.2,0.0
2018,10,4,6,30,326.0,27.0,1.0,16.7,53.0,22.45,10.44
2018,10,4,6,45,433.5,35.0,1.15,17.2,97.0,29.08,19.25
2018,10,4,7,0,541.0,43.0,1.3,17.7,141.0,35.91,25.75
2018,10,4,7,15,314.5,48.0,1.35,18.25,109.5,37.34,27.26
2018,10,4,7,30,88.0,53.0,1.4,18.8,78.0,39.13,28.89
2018,10,4,7,45,52.0,84.0,1.45,19.35,99.5,62.86,49.57
2018,10,4,8,0,16.0,115.0,1.5,19.9,121.0,84.56,68.13
2018,10,4,8,15,12.5,117.0,1.6,20.55,122.0,86.78,69.65
2018,10,4,8,30,9.0,119.0,1.7,21.2,123.0,89.95,68.38
2018,10,4,8,45,23.5,157.0,1.75,21.85,169.0,118.82,90.64
2018,10,4,9,0,38.0,195.0,1.8,22.5,215.0,151.94,116.06
2018,10,4,9,15,42.0,215.0,1.9,22.95,239.0,172.7,132.09
2018,10,4,9,30,46.0,235.0,2.0,23.4,263.0,194.5,148.91
2018,10,4,9,45,48.0,237.5,2.05,23.9,268.0,203.34,155.57
2018,10,4,10,0,50.0,240.0,2.1,24.4,273.0,212.1,162.17
2018,10,4,10,15,71.5,261.5,2.2,24.7,310.5,246.33,188.48
2018,10,4,10,30,93.0,283.0,2.3,25.0,348.0,283.63,216.98
2018,10,4,10,45,106.0,296.5,2.4,25.3,372.5,322.17,246.11
2018,10,4,11,0,119.0,310.0,2.5,25.6,397.0,353.41,269.54
2018,10,4,11,15,99.0,298.5,2.6,25.65,371.5,339.34,258.88
2018,10,4,11,30,79.0,287.0,2.7,25.7,346.0,307.33,234.8
2018,10,4,11,45,88.5,259.5,2.8,25.75,326.0,312.1,239.08
2018,10,4,12,0,98.0,232.0,2.9,25.8,306.0,301.08,231.49
2018,10,4,12,15,65.5,218.0,3.05,25.7,267.5,247.78,190.48
2018,10,4,12,30,33.0,204.0,3.2,25.6,229.0,208.35,159.47
2018,10,4,12,45,196.5,231.5,3.3,25.45,374.0,433.2,335.55
2018,10,4,13,0,360.0,259.0,3.4,25.3,519.0,630.78,483.51
2018,10,4,13,15,577.0,189.5,3.5,25.1,591.5,818.52,621.5
2018,10,4,13,30,794.0,120.0,3.6,24.9,664.0,964.94,722.61
2018,10,4,13,45,806.5,110.5,3.65,24.65,643.0,977.66,732.15
2018,10,4,14,0,819.0,101.0,3.7,24.4,622.0,986.44,740.33
2018,10,4,14,15,805.5,98.5,3.7,24.15,587.0,973.22,733.51
2018,10,4,14,30,792.0,96.0,3.7,23.9,552.0,956.29,724.44
2018,10,4,14,45,773.5,93.0,3.7,23.6,511.5,930.14,709.22
2018,10,4,15,0,755.0,90.0,3.7,23.3,471.0,900.76,691.7
2018,10,4,15,15,723.5,87.5,3.7,23.3,425.0,856.15,662.45
2018,10,4,15,30,692.0,85.0,3.7,23.3,379.0,816.1,636.05
2018,10,4,15,45,662.5,79.5,3.55,22.8,332.5,766.09,602.26
2018,10,4,16,0,633.0,74.0,3.4,22.3,286.0,714.77,566.51
2018,10,4,16,15,582.5,67.5,3.25,22.0,237.5,642.67,513.36
2018,10,4,16,30,532.0,61.0,3.1,21.7,189.0,571.52,458.71
2018,10,4,16,45,451.0,52.5,3.0,21.4,142.5,474.75,381.61
2018,10,4,17,0,370.0,44.0,2.9,21.1,96.0,382.46,304.18
2018,10,4,17,15,244.5,31.0,2.7,20.7,59.5,260.29,187.68
2018,10,4,17,30,119.0,18.0,2.5,20.3,23.0,94.06,0.0
2018,10,4,17,45,59.5,9.0,2.35,19.95,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.35,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,167.5,15.5,1.3,12.95,27.0,12.2,0.0
2018,10,5,6,30,312.0,28.0,1.5,13.5,52.0,23.31,10.56
2018,10,5,6,45,427.0,36.0,1.7,14.05,96.5,29.89,20.16
2018,10,5,7,0,542.0,44.0,1.9,14.6,141.0,36.72,26.78
2018,10,5,7,15,555.5,54.5,1.95,15.25,181.5,44.71,34.12
2018,10,5,7,30,569.0,65.0,2.0,15.9,222.0,52.35,40.96
2018,10,5,7,45,485.5,87.5,2.0,16.6,240.0,67.23,53.97
2018,10,5,8,0,402.0,110.0,2.0,17.3,258.0,78.14,63.26
2018,10,5,8,15,446.0,121.5,1.9,18.1,306.5,87.1,70.66
2018,10,5,8,30,490.0,133.0,1.8,18.9,355.0,133.59,87.56
2018,10,5,8,45,660.5,106.5,1.7,19.7,438.0,180.41,113.43
2018,10,5,9,0,831.0,80.0,1.6,20.5,521.0,248.28,162.02
2018,10,5,9,15,861.0,77.5,1.55,21.35,564.0,314.27,217.77
2018,10,5,9,30,891.0,75.0,1.5,22.2,607.0,379.24,272.78
2018,10,5,9,45,899.5,77.0,1.4,23.0,639.5,441.54,324.73
2018,10,5,10,0,908.0,79.0,1.3,23.8,672.0,503.35,374.09
2018,10,5,10,15,914.5,80.0,1.4,24.45,697.5,562.45,420.62
2018,10,5,10,30,921.0,81.0,1.5,25.1,723.0,620.27,464.55
2018,10,5,10,45,880.0,101.0,1.65,25.75,727.5,664.03,497.05
2018,10,5,11,0,839.0,121.0,1.8,26.4,732.0,707.91,528.28
2018,10,5,11,15,885.5,102.5,1.95,26.7,755.5,761.14,567.35
2018,10,5,11,30,932.0,84.0,2.1,27.0,779.0,821.12,607.59
2018,10,5,11,45,931.0,85.5,2.2,27.35,781.5,862.58,634.52
2018,10,5,12,0,930.0,87.0,2.3,27.7,784.0,900.81,659.34
2018,10,5,12,15,925.5,88.0,2.4,27.8,777.0,932.01,680.17
2018,10,5,12,30,921.0,89.0,2.5,27.9,770.0,959.47,698.69
2018,10,5,12,45,912.5,90.5,2.55,28.05,755.0,979.88,712.14
2018,10,5,13,0,904.0,92.0,2.6,28.2,740.0,996.27,723.18
2018,10,5,13,15,873.5,100.5,2.65,28.15,711.0,994.74,723.42
2018,10,5,13,30,843.0,109.0,2.7,28.1,682.0,1002.38,729.94
2018,10,5,13,45,779.5,124.5,2.75,28.0,637.0,966.73,708.5
2018,10,5,14,0,716.0,140.0,2.8,27.9,592.0,935.2,689.98
2018,10,5,14,15,646.5,147.5,2.95,27.7,538.0,876.48,653.94
2018,10,5,14,30,577.0,155.0,3.1,27.5,484.0,814.04,614.58
2018,10,5,14,45,693.5,116.5,3.25,27.35,483.5,885.42,666.99
2018,10,5,15,0,810.0,78.0,3.4,27.2,483.0,940.84,707.35
2018,10,5,15,15,785.5,75.0,3.4,27.2,437.0,901.71,682.13
2018,10,5,15,30,761.0,72.0,3.4,27.2,391.0,859.97,655.43
2018,10,5,15,45,727.0,68.0,3.55,26.35,342.0,805.69,622.07
2018,10,5,16,0,693.0,64.0,3.7,25.5,293.0,749.99,586.12
2018,10,5,16,15,632.5,59.5,3.45,24.75,241.5,675.96,532.95
2018,10,5,16,30,572.0,55.0,3.2,24.0,190.0,597.7,474.14
2018,10,5,16,45,471.5,47.0,3.0,23.3,140.0,484.64,385.74
2018,10,5,17,0,371.0,39.0,2.8,22.6,90.0,378.15,297.94
2018,10,5,17,15,259.5,28.0,2.55,21.8,56.0,268.01,185.71
2018,10,5,17,30,148.0,17.0,2.3,21.0,22.0,112.7,0.0
2018,10,5,17,45,74.0,8.5,2.1,20.2,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.45,15.05,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.1,2.0,0.0,0.0
2018,10,6,6,15,121.0,14.0,2.65,15.35,22.0,11.02,0.0
2018,10,6,6,30,221.0,25.0,2.8,15.6,42.0,20.48,7.72
2018,10,6,6,45,336.0,37.0,2.9,15.9,85.0,30.27,20.21
2018,10,6,7,0,451.0,49.0,3.0,16.2,128.0,40.07,29.47
2018,10,6,7,15,534.0,54.5,3.0,16.7,178.0,44.53,33.72
2018,10,6,7,30,617.0,60.0,3.0,17.2,228.0,49.19,37.93
2018,10,6,7,45,683.5,61.0,3.0,17.65,282.0,54.67,42.72
2018,10,6,8,0,750.0,62.0,3.0,18.1,336.0,56.3,44.0
2018,10,6,8,15,781.5,64.5,3.1,18.85,384.5,62.87,49.48
2018,10,6,8,30,813.0,67.0,3.2,19.6,433.0,122.65,66.56
2018,10,6,8,45,836.5,68.5,3.3,20.3,478.0,188.72,112.66
2018,10,6,9,0,860.0,70.0,3.4,21.0,523.0,252.04,164.67
2018,10,6,9,15,874.5,71.5,3.6,21.75,562.0,314.95,219.7
2018,10,6,9,30,889.0,73.0,3.8,22.5,601.0,378.6,275.54
2018,10,6,9,45,899.5,75.0,3.95,23.2,634.5,441.52,329.81
2018,10,6,10,0,910.0,77.0,4.1,23.9,668.0,504.19,382.22
2018,10,6,10,15,918.5,78.5,4.25,24.25,695.0,564.82,431.96
2018,10,6,10,30,927.0,80.0,4.4,24.6,722.0,624.42,479.38
2018,10,6,10,45,932.5,80.5,4.5,24.95,741.0,679.84,522.4
2018,10,6,11,0,938.0,81.0,4.6,25.3,760.0,733.34,562.91
2018,10,6,11,15,941.5,82.0,4.7,25.45,771.5,783.72,599.71
2018,10,6,11,30,945.0,83.0,4.8,25.6,783.0,831.56,633.13
2018,10,6,11,45,946.0,82.5,4.85,25.7,785.5,873.02,661.75
2018,10,6,12,0,947.0,82.0,4.9,25.8,788.0,911.28,688.07
2018,10,6,12,15,946.0,82.5,5.0,25.8,783.0,945.46,712.21
2018,10,6,12,30,945.0,83.0,5.1,25.8,778.0,976.04,733.98
2018,10,6,12,45,940.5,83.5,5.15,25.8,764.0,999.58,750.69
2018,10,6,13,0,936.0,84.0,5.2,25.8,750.0,1019.14,764.88
2018,10,6,13,15,929.5,83.5,5.25,25.65,728.0,1031.54,774.87
2018,10,6,13,30,923.0,83.0,5.3,25.5,706.0,1039.81,782.3
2018,10,6,13,45,913.5,82.0,5.3,25.35,676.5,1040.32,784.28
2018,10,6,14,0,904.0,81.0,5.3,25.2,647.0,1036.72,783.71
2018,10,6,14,15,891.5,79.5,5.3,25.0,611.0,1025.43,778.2
2018,10,6,14,30,879.0,78.0,5.3,24.8,575.0,1010.26,770.2
2018,10,6,14,45,861.5,76.0,5.35,24.55,533.0,985.7,756.25
2018,10,6,15,0,844.0,74.0,5.4,24.3,491.0,969.8,748.35
2018,10,6,15,15,820.0,71.0,5.4,24.3,444.5,930.56,722.68
2018,10,6,15,30,796.0,68.0,5.4,24.3,398.0,888.6,694.74
2018,10,6,15,45,761.5,64.5,5.25,23.7,348.0,833.68,657.46
2018,10,6,16,0,727.0,61.0,5.1,23.1,298.0,777.27,617.89
2018,10,6,16,15,667.0,57.0,4.8,22.5,245.5,696.56,557.71
2018,10,6,16,30,607.0,53.0,4.5,21.9,193.0,624.72,501.77
2018,10,6,16,45,515.5,45.5,4.15,21.35,143.5,518.35,416.16
2018,10,6,17,0,424.0,38.0,3.8,20.8,94.0,417.61,330.45
2018,10,6,17,15,278.0,26.5,3.45,20.1,56.5,276.79,184.06
2018,10,6,17,30,132.0,15.0,3.1,19.4,19.0,100.35,0.0
2018,10,6,17,45,66.0,7.5,2.75,18.7,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,12.95,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.0,2.0,0.0,0.0
2018,10,7,6,15,185.0,14.0,2.3,13.85,26.0,11.02,0.0
2018,10,7,6,30,344.0,25.0,2.6,14.7,50.0,20.91,7.11
2018,10,7,6,45,458.0,33.0,2.85,15.6,95.0,27.64,17.93
2018,10,7,7,0,572.0,41.0,3.1,16.5,140.0,37.54,27.18
2018,10,7,7,15,638.0,46.5,3.4,17.2,191.0,42.64,31.97
2018,10,7,7,30,704.0,52.0,3.7,17.9,242.0,47.84,36.62
2018,10,7,7,45,745.5,56.0,4.0,18.65,293.5,51.58,39.83
2018,10,7,8,0,787.0,60.0,4.3,19.4,345.0,55.35,42.94
2018,10,7,8,15,816.0,63.0,4.45,20.15,394.5,64.37,50.53
2018,10,7,8,30,845.0,66.0,4.6,20.9,444.0,131.64,72.08
2018,10,7,8,45,865.5,68.5,4.7,21.65,489.5,194.99,116.11
2018,10,7,9,0,886.0,71.0,4.8,22.4,535.0,260.36,170.05
2018,10,7,9,15,900.5,73.0,4.8,22.95,575.0,325.37,227.02
2018,10,7,9,30,915.0,75.0,4.8,23.5,615.0,391.1,284.74
2018,10,7,9,45,925.5,76.5,4.75,24.05,648.5,455.21,340.06
2018,10,7,10,0,936.0,78.0,4.7,24.6,682.0,518.99,393.36
2018,10,7,10,15,943.0,79.0,4.7,25.0,708.0,579.85,443.01
2018,10,7,10,30,950.0,80.0,4.7,25.4,734.0,639.42,490.0
2018,10,7,10,45,955.0,80.5,4.7,25.8,753.0,695.69,533.08
2018,10,7,11,0,960.0,81.0,4.7,26.2,772.0,749.92,573.39
2018,10,7,11,15,963.0,81.5,4.65,26.5,783.0,800.41,608.77
2018,10,7,11,30,966.0,82.0,4.6,26.8,794.0,848.22,640.57
2018,10,7,11,45,965.5,82.0,4.55,27.1,795.5,889.74,667.65
2018,10,7,12,0,965.0,82.0,4.5,27.4,797.0,927.88,692.42
2018,10,7,12,15,962.0,82.0,4.5,27.55,790.0,960.25,713.8
2018,10,7,12,30,959.0,82.0,4.5,27.7,783.0,988.82,732.65
2018,10,7,12,45,954.0,82.5,4.45,27.8,768.5,1012.14,747.92
2018,10,7,13,0,949.0,83.0,4.4,27.9,754.0,1031.42,760.61
2018,10,7,13,15,940.5,82.5,4.45,27.9,730.5,1041.95,768.58
2018,10,7,13,30,932.0,82.0,4.5,27.9,707.0,1048.26,773.99
2018,10,7,13,45,922.0,81.0,4.5,27.9,677.0,1048.24,775.15
2018,10,7,14,0,912.0,80.0,4.5,27.9,647.0,1044.09,773.78
2018,10,7,14,15,896.5,79.0,4.5,27.75,609.5,1030.27,766.62
2018,10,7,14,30,881.0,78.0,4.5,27.6,572.0,1012.6,757.05
2018,10,7,14,45,861.0,76.0,4.55,27.45,529.0,985.42,741.37
2018,10,7,15,0,841.0,74.0,4.6,27.3,486.0,966.96,731.63
2018,10,7,15,15,816.5,71.0,4.6,27.3,439.0,927.22,706.33
2018,10,7,15,30,792.0,68.0,4.6,27.3,392.0,884.79,678.82
2018,10,7,15,45,752.5,65.0,4.4,26.65,341.0,825.86,639.57
2018,10,7,16,0,713.0,62.0,4.2,26.0,290.0,765.67,598.22
2018,10,7,16,15,652.0,57.5,3.6,25.05,238.0,690.6,543.32
2018,10,7,16,30,591.0,53.0,3.0,24.1,186.0,611.28,482.68
2018,10,7,16,45,498.5,45.5,2.45,23.15,137.5,504.71,398.47
2018,10,7,17,0,406.0,38.0,1.9,22.2,89.0,403.73,313.5
2018,10,7,17,15,256.5,25.5,1.7,21.4,52.5,257.23,156.48
2018,10,7,17,30,107.0,13.0,1.5,20.6,16.0,81.98,0.0
2018,10,7,17,45,53.5,6.5,1.35,19.8,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.05,15.1,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.0,15.1,2.0,0.0,0.0
2018,10,8,6,15,176.0,13.5,1.05,15.8,24.5,10.62,0.0
2018,10,8,6,30,329.0,24.0,1.1,16.5,47.0,20.04,5.39
2018,10,8,6,45,445.5,31.5,1.1,17.25,90.5,26.36,16.66
2018,10,8,7,0,562.0,39.0,1.1,18.0,134.0,35.74,25.45
2018,10,8,7,15,628.5,44.5,1.15,18.8,184.5,40.88,30.23
2018,10,8,7,30,695.0,50.0,1.2,19.6,235.0,46.11,34.87
2018,10,8,7,45,671.0,63.0,1.3,20.4,271.5,51.84,39.78
2018,10,8,8,0,647.0,76.0,1.4,21.2,308.0,60.46,47.05
2018,10,8,8,15,672.5,84.0,1.55,22.05,354.5,72.87,49.71
2018,10,8,8,30,698.0,92.0,1.7,22.9,401.0,129.95,74.94
2018,10,8,8,45,786.0,79.0,1.85,23.7,460.5,188.2,112.63
2018,10,8,9,0,874.0,66.0,2.0,24.5,520.0,255.38,164.3
2018,10,8,9,15,887.0,68.5,2.0,25.0,559.0,319.45,219.32
2018,10,8,9,30,900.0,71.0,2.0,25.5,598.0,384.11,274.7
2018,10,8,9,45,910.5,71.5,2.0,25.95,630.5,446.26,327.0
2018,10,8,10,0,921.0,72.0,2.0,26.4,663.0,508.07,377.28
2018,10,8,10,15,928.5,73.0,2.0,26.75,689.0,568.14,424.6
2018,10,8,10,30,936.0,74.0,2.0,27.1,715.0,627.01,469.31
2018,10,8,10,45,940.5,75.0,2.0,27.45,733.5,682.49,510.08
2018,10,8,11,0,945.0,76.0,2.0,27.8,752.0,735.96,548.13
2018,10,8,11,15,947.5,76.5,2.05,28.1,762.5,785.18,581.42
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,831.72,611.57
2018,10,8,11,45,950.5,77.0,2.1,28.65,775.0,873.2,637.81
2018,10,8,12,0,951.0,77.0,2.1,28.9,777.0,911.43,661.73
2018,10,8,12,15,949.0,77.5,2.15,29.05,771.0,944.58,683.03
2018,10,8,12,30,947.0,78.0,2.2,29.2,765.0,974.05,702.01
2018,10,8,12,45,943.0,77.5,2.2,29.35,750.5,996.69,716.18
2018,10,8,13,0,939.0,77.0,2.2,29.5,736.0,1015.33,727.96
2018,10,8,13,15,933.0,76.5,2.25,29.5,714.5,1027.95,737.12
2018,10,8,13,30,927.0,76.0,2.3,29.5,693.0,1036.45,743.91
2018,10,8,13,45,918.0,75.0,2.3,29.5,663.5,1037.18,745.46
2018,10,8,14,0,909.0,74.0,2.3,29.5,634.0,1033.82,744.66
2018,10,8,14,15,896.5,72.5,2.3,29.35,598.0,1022.22,739.29
2018,10,8,14,30,884.0,71.0,2.3,29.2,562.0,1006.75,731.62
2018,10,8,14,45,866.5,69.0,2.35,29.0,520.0,981.86,718.61
2018,10,8,15,0,849.0,67.0,2.4,28.8,478.0,953.6,703.32
2018,10,8,15,15,825.5,64.0,2.4,28.8,431.5,914.95,679.87
2018,10,8,15,30,802.0,61.0,2.4,28.8,385.0,884.8,661.76
2018,10,8,15,45,766.5,58.5,2.4,28.05,335.5,830.21,628.19
2018,10,8,16,0,731.0,56.0,2.4,27.3,286.0,774.23,592.31
2018,10,8,16,15,677.0,51.5,2.1,26.3,235.0,698.27,538.82
2018,10,8,16,30,623.0,47.0,1.8,25.3,184.0,623.04,483.13
2018,10,8,16,45,491.0,41.5,1.45,24.25,132.0,493.41,383.86
2018,10,8,17,0,359.0,36.0,1.1,23.2,80.0,365.7,280.19
2018,10,8,17,15,221.5,24.0,1.05,22.45,47.0,227.71,121.81
