Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,17,30,84.0,12.0,1.0,21.7,14.0,65.74,0.0
2018,10,8,17,45,42.0,6.0,0.95,20.9,7.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,5.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,9,6,0,10.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,9,6,15,117.5,11.0,1.05,15.9,18.5,8.65,0.0
2018,10,9,6,30,225.0,21.0,1.1,16.6,36.0,17.22,2.63
2018,10,9,6,45,347.5,31.5,1.15,17.3,78.0,25.9,16.17
2018,10,9,7,0,470.0,42.0,1.2,18.0,120.0,34.69,24.5
2018,10,9,7,15,332.5,54.5,1.2,18.8,119.0,41.27,30.54
2018,10,9,7,30,195.0,67.0,1.2,19.6,118.0,49.73,38.02
2018,10,9,7,45,204.5,99.0,1.2,20.4,162.5,70.6,56.05
2018,10,9,8,0,214.0,131.0,1.2,21.2,207.0,90.4,72.79
2018,10,9,8,15,361.5,131.0,1.15,22.2,281.0,95.55,69.95
2018,10,9,8,30,509.0,131.0,1.1,23.2,355.0,139.23,88.88
2018,10,9,8,45,678.5,103.0,1.0,24.15,434.0,187.15,115.8
2018,10,9,9,0,848.0,75.0,0.9,25.1,513.0,258.44,166.42
2018,10,9,9,15,869.0,76.0,0.9,25.65,554.0,322.14,219.77
2018,10,9,9,30,890.0,77.0,0.9,26.2,595.0,387.36,274.05
2018,10,9,9,45,896.5,80.0,0.85,26.7,627.0,449.54,324.73
2018,10,9,10,0,903.0,83.0,0.8,27.2,659.0,511.01,372.79
2018,10,9,10,15,911.0,84.5,0.75,27.65,685.0,570.95,417.71
2018,10,9,10,30,919.0,86.0,0.7,28.1,711.0,629.8,459.87
2018,10,9,10,45,924.0,87.0,0.7,28.5,729.5,684.89,498.41
2018,10,9,11,0,929.0,88.0,0.7,28.9,748.0,738.04,534.31
2018,10,9,11,15,931.5,88.5,0.8,29.15,758.5,786.68,567.1
2018,10,9,11,30,934.0,89.0,0.9,29.4,769.0,832.69,596.68
2018,10,9,11,45,935.0,88.5,1.0,29.65,771.0,873.59,622.86
2018,10,9,12,0,936.0,88.0,1.1,29.9,773.0,911.31,647.0
2018,10,9,12,15,933.5,88.5,1.2,30.0,767.0,943.65,668.16
2018,10,9,12,30,931.0,89.0,1.3,30.1,761.0,972.33,687.17
2018,10,9,12,45,926.0,89.5,1.45,30.25,746.5,994.89,703.12
2018,10,9,13,0,921.0,90.0,1.6,30.4,732.0,1013.51,716.79
2018,10,9,13,15,913.5,89.0,1.75,30.3,709.5,1023.93,726.25
2018,10,9,13,30,906.0,88.0,1.9,30.2,687.0,1030.25,733.35
2018,10,9,13,45,861.5,96.5,2.0,30.1,646.0,1006.23,720.9
2018,10,9,14,0,817.0,105.0,2.1,30.0,605.0,991.48,714.58
2018,10,9,14,15,774.0,107.0,2.3,29.7,558.5,952.98,694.39
2018,10,9,14,30,731.0,109.0,2.5,29.4,512.0,918.31,676.28
2018,10,9,14,45,743.5,97.5,2.65,29.05,480.0,906.26,672.46
2018,10,9,15,0,756.0,86.0,2.8,28.7,448.0,897.61,670.62
2018,10,9,15,15,716.5,85.0,2.8,28.7,401.0,853.13,642.26
2018,10,9,15,30,677.0,84.0,2.8,28.7,354.0,801.23,608.44
2018,10,9,15,45,657.5,76.0,3.05,27.65,310.0,757.41,583.15
2018,10,9,16,0,638.0,68.0,3.3,26.6,266.0,711.82,554.79
2018,10,9,16,15,569.5,63.0,3.25,25.65,216.0,625.71,493.07
2018,10,9,16,30,501.0,58.0,3.2,24.7,166.0,541.58,429.69
2018,10,9,16,45,413.0,47.5,3.1,23.8,120.5,438.08,347.55
2018,10,9,17,0,325.0,37.0,3.0,22.9,75.0,340.47,263.71
2018,10,9,17,15,207.5,24.5,2.9,22.1,44.5,214.62,95.27
2018,10,9,17,30,90.0,12.0,2.8,21.3,14.0,69.74,0.0
2018,10,9,17,45,45.0,6.0,2.65,20.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,13.5,7.0,1.8,13.9,8.0,5.51,0.0
2018,10,10,6,30,27.0,14.0,1.9,14.1,16.0,11.08,0.0
2018,10,10,6,45,42.5,27.5,1.95,14.3,33.0,21.25,12.37
2018,10,10,7,0,58.0,41.0,2.0,14.5,50.0,31.26,21.84
2018,10,10,7,15,54.5,56.0,2.0,14.95,67.0,41.94,31.62
2018,10,10,7,30,51.0,71.0,2.0,15.4,84.0,53.2,41.75
2018,10,10,7,45,34.0,90.5,1.95,15.85,100.0,66.38,53.39
2018,10,10,8,0,17.0,110.0,1.9,16.3,116.0,80.87,65.95
2018,10,10,8,15,51.0,143.5,1.9,16.85,165.0,101.92,79.63
2018,10,10,8,30,85.0,177.0,1.9,17.4,214.0,132.88,101.98
2018,10,10,8,45,245.5,178.0,1.9,17.95,300.5,168.72,123.09
2018,10,10,9,0,406.0,179.0,1.9,18.5,387.0,229.01,165.64
2018,10,10,9,15,629.5,134.5,1.9,19.05,485.0,296.44,214.66
2018,10,10,9,30,853.0,90.0,1.9,19.6,583.0,385.72,283.74
2018,10,10,9,45,876.5,87.5,1.9,20.2,619.0,449.24,337.26
2018,10,10,10,0,900.0,85.0,1.9,20.8,655.0,512.86,389.3
2018,10,10,10,15,908.0,86.0,1.85,21.25,681.0,572.17,436.36
2018,10,10,10,30,916.0,87.0,1.8,21.7,707.0,630.35,480.76
2018,10,10,10,45,921.0,88.0,1.8,22.2,725.0,685.23,521.35
2018,10,10,11,0,926.0,89.0,1.8,22.7,743.0,738.19,559.23
2018,10,10,11,15,928.5,88.5,1.8,23.0,752.5,785.63,591.72
2018,10,10,11,30,931.0,88.0,1.8,23.3,762.0,830.41,620.7
2018,10,10,11,45,931.5,88.5,1.8,23.65,764.0,871.71,646.91
2018,10,10,12,0,932.0,89.0,1.8,24.0,766.0,909.85,670.82
2018,10,10,12,15,928.5,89.0,1.8,24.15,759.0,940.55,690.25
2018,10,10,12,30,925.0,89.0,1.8,24.3,752.0,967.53,707.32
2018,10,10,12,45,918.0,90.0,1.85,24.45,737.0,988.5,721.23
2018,10,10,13,0,911.0,91.0,1.9,24.6,722.0,1005.49,732.77
2018,10,10,13,15,904.0,90.0,1.95,24.6,699.5,1016.17,740.89
2018,10,10,13,30,897.0,89.0,2.0,24.6,677.0,1022.81,746.68
2018,10,10,13,45,885.5,87.5,2.05,24.6,646.5,1020.25,746.77
2018,10,10,14,0,874.0,86.0,2.1,24.6,616.0,1013.68,744.53
2018,10,10,14,15,859.5,84.5,2.15,24.45,580.0,1000.16,738.38
2018,10,10,14,30,845.0,83.0,2.2,24.3,544.0,995.63,738.26
2018,10,10,14,45,824.0,80.5,2.3,24.1,501.5,966.73,722.69
2018,10,10,15,0,803.0,78.0,2.4,23.9,459.0,934.53,704.84
2018,10,10,15,15,776.5,75.0,2.4,23.9,413.0,893.25,678.95
2018,10,10,15,30,750.0,72.0,2.4,23.9,367.0,849.46,650.81
2018,10,10,15,45,708.0,68.0,2.5,23.15,317.0,787.62,611.6
2018,10,10,16,0,666.0,64.0,2.6,22.4,267.0,731.84,574.86
2018,10,10,16,15,602.5,58.5,2.6,21.75,217.0,648.73,514.87
2018,10,10,16,30,539.0,53.0,2.6,21.1,167.0,567.49,453.01
2018,10,10,16,45,438.5,45.0,2.55,20.45,121.0,455.74,363.72
2018,10,10,17,0,338.0,37.0,2.5,19.8,75.0,349.97,271.44
2018,10,10,17,15,201.5,23.5,2.45,19.15,43.0,206.46,64.33
2018,10,10,17,30,65.0,10.0,2.4,18.5,11.0,51.41,0.0
2018,10,10,17,45,32.5,5.0,2.4,17.85,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,55.5,12.5,0.25,14.7,16.0,9.83,0.0
2018,10,11,6,30,111.0,25.0,0.3,15.0,32.0,18.81,0.0
2018,10,11,6,45,226.5,39.5,0.35,15.25,70.5,29.79,19.43
2018,10,11,7,0,342.0,54.0,0.4,15.5,109.0,40.85,30.12
2018,10,11,7,15,387.5,65.5,0.55,15.85,148.5,49.3,37.99
2018,10,11,7,30,433.0,77.0,0.7,16.2,188.0,57.6,45.5
2018,10,11,7,45,437.5,93.0,0.85,16.6,225.5,68.18,54.8
2018,10,11,8,0,442.0,109.0,1.0,17.0,263.0,78.33,63.52
2018,10,11,8,15,556.0,104.0,1.1,17.4,326.0,88.27,61.98
2018,10,11,8,30,670.0,99.0,1.2,17.8,389.0,137.19,82.6
2018,10,11,8,45,702.0,102.0,1.3,18.25,433.5,193.34,122.79
2018,10,11,9,0,734.0,105.0,1.4,18.7,478.0,253.26,171.92
2018,10,11,9,15,755.5,107.5,1.45,19.1,517.0,313.21,223.54
2018,10,11,9,30,777.0,110.0,1.5,19.5,556.0,377.25,278.24
2018,10,11,9,45,560.5,180.0,1.5,19.95,511.0,390.55,296.03
2018,10,11,10,0,344.0,250.0,1.5,20.4,466.0,375.8,288.76
2018,10,11,10,15,288.5,275.0,1.55,20.9,461.5,392.74,302.7
2018,10,11,10,30,233.0,300.0,1.6,21.4,457.0,394.05,303.8
2018,10,11,10,45,397.5,257.0,1.6,21.85,533.0,502.94,386.32
2018,10,11,11,0,562.0,214.0,1.6,22.3,609.0,606.18,462.59
2018,10,11,11,15,651.0,185.5,1.65,22.7,649.0,685.74,519.81
2018,10,11,11,30,740.0,157.0,1.7,23.1,689.0,762.99,574.62
2018,10,11,11,45,812.5,131.5,1.7,23.45,717.0,827.77,617.86
2018,10,11,12,0,885.0,106.0,1.7,23.8,745.0,887.89,656.4
2018,10,11,12,15,886.0,104.5,1.7,23.95,739.5,919.75,676.44
2018,10,11,12,30,887.0,103.0,1.7,24.1,734.0,948.26,694.57
2018,10,11,12,45,887.0,100.0,1.65,24.25,720.5,970.7,708.14
2018,10,11,13,0,887.0,97.0,1.6,24.4,707.0,989.44,719.42
2018,10,11,13,15,881.0,95.0,1.55,24.5,685.0,999.59,725.47
2018,10,11,13,30,875.0,93.0,1.5,24.6,663.0,1005.77,729.22
2018,10,11,13,45,866.0,91.0,1.45,24.65,634.0,1004.97,728.87
2018,10,11,14,0,857.0,89.0,1.4,24.7,605.0,1000.25,726.28
2018,10,11,14,15,843.5,87.0,1.35,24.6,569.5,1000.05,727.19
2018,10,11,14,30,830.0,85.0,1.3,24.5,534.0,983.07,717.48
2018,10,11,14,45,810.5,82.5,1.2,24.4,492.5,955.75,700.55
2018,10,11,15,0,791.0,80.0,1.1,24.3,451.0,925.15,681.53
2018,10,11,15,15,764.0,76.0,1.1,24.3,405.0,882.21,655.59
2018,10,11,15,30,737.0,72.0,1.1,24.3,359.0,836.84,627.53
2018,10,11,15,45,697.5,67.5,0.85,23.75,310.0,777.0,586.5
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,723.18,548.34
2018,10,11,16,15,597.0,57.5,0.55,22.5,211.5,642.57,492.73
2018,10,11,16,30,536.0,52.0,0.5,21.8,162.0,563.67,435.3
2018,10,11,16,45,438.5,44.0,0.5,21.15,117.0,454.52,352.11
2018,10,11,17,0,341.0,36.0,0.5,20.5,72.0,351.05,263.63
2018,10,11,17,15,201.0,22.5,0.6,19.8,41.0,202.3,22.94
2018,10,11,17,30,61.0,9.0,0.7,19.1,10.0,47.93,0.0
2018,10,11,17,45,30.5,4.5,0.8,18.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,15,71.5,11.5,1.05,14.05,15.5,9.05,0.0
2018,10,12,6,30,143.0,23.0,1.2,14.7,31.0,17.43,0.0
2018,10,12,6,45,268.0,36.0,1.4,15.3,70.5,27.47,17.27
2018,10,12,7,0,393.0,49.0,1.6,15.9,110.0,40.0,29.22
2018,10,12,7,15,439.5,59.5,1.6,16.7,151.5,47.9,36.56
2018,10,12,7,30,486.0,70.0,1.6,17.5,193.0,55.64,43.5
2018,10,12,7,45,461.0,88.0,1.65,18.3,224.5,65.21,51.82
2018,10,12,8,0,436.0,106.0,1.7,19.1,256.0,76.34,61.3
2018,10,12,8,15,495.5,112.5,1.7,20.15,306.5,91.14,63.73
2018,10,12,8,30,555.0,119.0,1.7,21.2,357.0,142.1,89.77
2018,10,12,8,45,661.5,106.0,1.7,22.2,419.0,191.22,121.18
2018,10,12,9,0,768.0,93.0,1.7,23.2,481.0,256.51,170.67
2018,10,12,9,15,794.0,92.5,1.65,24.1,520.5,316.52,221.23
2018,10,12,9,30,820.0,92.0,1.6,25.0,560.0,378.79,273.24
2018,10,12,9,45,843.0,89.5,1.5,25.85,594.0,439.95,323.02
2018,10,12,10,0,866.0,87.0,1.4,26.7,628.0,501.21,370.96
2018,10,12,10,15,875.0,88.5,1.45,27.25,654.0,559.48,416.01
2018,10,12,10,30,884.0,90.0,1.5,27.8,680.0,616.82,458.79
2018,10,12,10,45,890.0,90.5,1.55,28.35,698.0,670.11,497.33
2018,10,12,11,0,896.0,91.0,1.6,28.9,716.0,721.63,533.47
2018,10,12,11,15,899.5,91.0,1.75,29.2,726.0,768.78,566.28
2018,10,12,11,30,903.0,91.0,1.9,29.5,736.0,813.47,595.96
2018,10,12,11,45,903.5,91.0,2.0,29.75,738.0,853.01,621.77
2018,10,12,12,0,904.0,91.0,2.1,30.0,740.0,889.46,645.52
2018,10,12,12,15,901.5,91.0,2.25,30.15,733.5,919.98,666.14
2018,10,12,12,30,899.0,91.0,2.4,30.3,727.0,946.96,684.58
2018,10,12,12,45,893.0,91.5,2.55,30.4,712.5,967.52,699.14
2018,10,12,13,0,887.0,92.0,2.7,30.5,698.0,984.25,711.41
2018,10,12,13,15,880.0,91.0,2.85,30.45,676.0,994.37,720.04
2018,10,12,13,30,873.0,90.0,3.0,30.4,654.0,1000.55,726.35
2018,10,12,13,45,862.5,88.0,3.1,30.35,624.5,998.06,726.8
2018,10,12,14,0,852.0,86.0,3.2,30.3,595.0,991.66,724.92
2018,10,12,14,15,837.5,84.5,3.3,30.1,559.5,990.83,727.29
2018,10,12,14,30,823.0,83.0,3.4,29.9,524.0,973.43,718.78
2018,10,12,14,45,803.0,80.0,3.5,29.7,482.5,944.94,702.94
2018,10,12,15,0,783.0,77.0,3.6,29.5,441.0,913.24,684.74
2018,10,12,15,15,755.5,73.5,3.6,29.5,395.5,870.56,657.53
2018,10,12,15,30,728.0,70.0,3.6,29.5,350.0,825.52,628.14
2018,10,12,15,45,688.5,66.0,3.65,28.75,302.0,766.54,589.98
2018,10,12,16,0,649.0,62.0,3.7,28.0,254.0,713.6,554.45
2018,10,12,16,15,590.0,56.0,3.25,27.05,205.5,634.36,496.15
2018,10,12,16,30,531.0,50.0,2.8,26.1,157.0,556.85,436.3
2018,10,12,16,45,426.5,41.5,2.35,25.15,111.5,441.92,344.84
2018,10,12,17,0,322.0,33.0,1.9,24.2,66.0,334.07,248.63
2018,10,12,17,15,188.5,20.5,1.75,23.4,37.0,189.3,0.0
2018,10,12,17,30,55.0,8.0,1.6,22.6,8.0,43.12,0.0
2018,10,12,17,45,27.5,4.0,1.45,21.75,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.15,16.9,17.5,8.65,0.0
2018,10,13,6,30,246.0,22.0,1.2,17.5,35.0,18.31,0.0
2018,10,13,6,45,371.0,31.0,1.2,18.1,75.5,25.73,15.44
2018,10,13,7,0,496.0,40.0,1.2,18.7,116.0,33.36,23.12
2018,10,13,7,15,575.0,46.0,1.4,19.55,165.5,38.46,27.91
2018,10,13,7,30,654.0,52.0,1.6,20.4,215.0,47.31,35.74
2018,10,13,7,45,677.5,59.5,1.8,21.3,260.5,53.51,41.06
2018,10,13,8,0,701.0,67.0,2.0,22.2,306.0,59.52,46.07
2018,10,13,8,15,753.0,67.5,2.05,23.05,358.0,75.95,46.32
2018,10,13,8,30,805.0,68.0,2.1,23.9,410.0,134.57,73.02
2018,10,13,8,45,826.5,70.5,2.2,24.8,454.0,196.17,117.1
2018,10,13,9,0,848.0,73.0,2.3,25.7,498.0,263.03,171.7
2018,10,13,9,15,865.0,74.5,2.4,26.25,537.0,325.85,225.55
2018,10,13,9,30,882.0,76.0,2.5,26.8,576.0,389.67,280.06
2018,10,13,9,45,894.5,77.0,2.6,27.3,609.0,451.91,332.31
2018,10,13,10,0,907.0,78.0,2.7,27.8,642.0,514.06,382.87
2018,10,13,10,15,915.5,79.5,2.85,28.1,668.0,574.17,430.76
2018,10,13,10,30,924.0,81.0,3.0,28.4,694.0,633.22,476.41
2018,10,13,10,45,929.0,81.5,3.15,28.7,712.0,687.71,517.56
2018,10,13,11,0,934.0,82.0,3.3,29.0,730.0,740.22,556.27
2018,10,13,11,15,936.5,82.5,3.4,29.1,740.0,788.66,590.22
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,834.45,621.24
2018,10,13,11,45,939.5,83.5,3.6,29.35,752.0,875.73,648.92
2018,10,13,12,0,940.0,84.0,3.7,29.5,754.0,913.82,674.39
2018,10,13,12,15,939.0,83.0,3.8,29.5,747.5,945.57,696.04
2018,10,13,12,30,938.0,82.0,3.9,29.5,741.0,973.67,715.37
2018,10,13,12,45,935.0,81.5,3.95,29.45,727.0,996.7,731.33
2018,10,13,13,0,932.0,81.0,4.0,29.4,713.0,1015.83,744.88
2018,10,13,13,15,926.0,80.0,4.05,29.3,691.0,1027.41,753.83
2018,10,13,13,30,920.0,79.0,4.1,29.2,669.0,1034.91,760.34
2018,10,13,13,45,910.5,78.0,4.1,29.1,639.5,1034.79,761.73
2018,10,13,14,0,901.0,77.0,4.1,29.0,610.0,1030.62,760.7
2018,10,13,14,15,888.0,74.5,4.1,28.7,573.5,1016.98,754.16
2018,10,13,14,30,875.0,72.0,4.1,28.4,537.0,999.49,745.2
2018,10,13,14,45,856.5,70.0,4.1,28.15,495.0,973.47,730.36
2018,10,13,15,0,838.0,68.0,4.1,27.9,453.0,944.2,713.21
2018,10,13,15,15,812.0,65.0,4.1,27.9,406.5,914.6,694.87
2018,10,13,15,30,786.0,62.0,4.1,27.9,360.0,870.62,666.06
2018,10,13,15,45,749.0,58.5,3.95,27.0,311.0,813.43,628.65
2018,10,13,16,0,712.0,55.0,3.8,26.1,262.0,755.01,588.71
2018,10,13,16,15,654.5,50.0,3.35,25.1,212.0,675.78,530.31
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,597.42,469.48
2018,10,13,16,45,498.0,37.5,2.45,23.1,115.5,494.29,386.06
2018,10,13,17,0,399.0,30.0,2.0,22.1,69.0,389.9,286.73
2018,10,13,17,15,232.0,18.5,1.85,21.25,38.0,216.46,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.4,7.0,49.02,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,10.0,3.0,0.75,13.15,3.5,2.36,0.0
2018,10,14,6,30,20.0,6.0,0.8,13.7,7.0,4.77,0.0
2018,10,14,6,45,10.0,13.0,0.8,14.25,13.5,10.23,2.8
2018,10,14,7,0,0.0,20.0,0.8,14.8,20.0,15.21,7.68
2018,10,14,7,15,0.0,30.5,0.75,15.5,30.5,23.25,15.0
2018,10,14,7,30,0.0,41.0,0.7,16.2,41.0,31.32,22.27
2018,10,14,7,45,1.0,55.5,0.6,16.85,56.0,42.51,32.19
2018,10,14,8,0,2.0,70.0,0.5,17.5,71.0,53.53,41.77
2018,10,14,8,15,20.0,103.0,0.5,18.4,111.5,76.33,58.21
2018,10,14,8,30,38.0,136.0,0.5,19.3,152.0,103.24,78.67
2018,10,14,8,45,249.5,148.5,0.5,20.25,271.0,152.19,108.22
2018,10,14,9,0,461.0,161.0,0.5,21.2,390.0,233.27,164.4
2018,10,14,9,15,674.0,119.5,0.65,22.05,483.5,303.23,214.91
2018,10,14,9,30,887.0,78.0,0.8,22.9,577.0,394.57,284.25
2018,10,14,9,45,897.5,80.0,0.9,23.75,609.5,457.17,335.64
2018,10,14,10,0,908.0,82.0,1.0,24.6,642.0,519.46,385.16
2018,10,14,10,15,915.5,83.5,1.0,25.25,668.0,579.12,430.56
2018,10,14,10,30,923.0,85.0,1.0,25.9,694.0,637.6,473.24
2018,10,14,10,45,928.5,85.5,1.05,26.55,712.0,692.37,512.25
2018,10,14,11,0,934.0,86.0,1.1,27.2,730.0,745.22,548.69
2018,10,14,11,15,936.5,86.5,1.0,27.5,740.0,793.67,578.86
2018,10,14,11,30,939.0,87.0,0.9,27.8,750.0,839.47,605.61
2018,10,14,11,45,939.5,87.5,0.85,28.15,752.0,880.75,629.56
2018,10,14,12,0,940.0,88.0,0.8,28.5,754.0,918.85,651.15
2018,10,14,12,15,938.5,87.5,0.75,28.65,747.5,950.71,669.14
2018,10,14,12,30,937.0,87.0,0.7,28.8,741.0,978.93,684.82
2018,10,14,12,45,933.5,85.5,0.7,28.95,726.0,1000.34,697.44
2018,10,14,13,0,930.0,84.0,0.7,29.1,711.0,1017.79,707.85
2018,10,14,13,15,923.5,83.0,0.8,29.1,688.5,1028.84,717.24
2018,10,14,13,30,917.0,82.0,0.9,29.1,666.0,1035.8,724.41
2018,10,14,13,45,908.0,80.5,1.05,29.15,636.5,1035.54,728.24
2018,10,14,14,0,899.0,79.0,1.2,29.2,607.0,1031.24,729.67
2018,10,14,14,15,886.0,77.5,1.25,29.0,571.0,1018.9,725.11
2018,10,14,14,30,873.0,76.0,1.3,28.8,535.0,1002.78,718.34
2018,10,14,14,45,855.0,73.0,1.4,28.65,493.0,976.01,705.47
2018,10,14,15,0,837.0,70.0,1.5,28.5,451.0,957.76,697.85
2018,10,14,15,15,810.5,67.0,1.5,28.5,404.0,915.81,672.66
2018,10,14,15,30,784.0,64.0,1.5,28.5,357.0,871.32,645.38
2018,10,14,15,45,745.5,60.0,1.65,27.75,307.5,812.02,610.57
2018,10,14,16,0,707.0,56.0,1.8,27.0,258.0,751.55,572.65
2018,10,14,16,15,647.0,51.0,1.6,25.8,208.0,670.13,515.29
2018,10,14,16,30,587.0,46.0,1.4,24.6,158.0,598.64,461.68
2018,10,14,16,45,451.0,39.0,1.2,23.4,109.5,458.58,353.55
2018,10,14,17,0,315.0,32.0,1.0,22.2,61.0,327.23,234.59
2018,10,14,17,15,181.5,19.0,1.0,21.4,33.5,144.35,0.0
2018,10,14,17,30,48.0,6.0,1.0,20.6,6.0,4.72,0.0
2018,10,14,17,45,24.0,3.0,1.0,19.75,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,6,15,94.5,9.5,1.25,13.55,14.0,7.47,0.0
2018,10,15,6,30,189.0,19.0,1.3,14.4,28.0,15.67,0.0
2018,10,15,6,45,306.5,30.0,1.35,15.2,65.5,24.69,14.4
2018,10,15,7,0,424.0,41.0,1.4,16.0,103.0,33.77,23.67
2018,10,15,7,15,417.5,55.0,1.65,16.95,136.0,44.3,33.29
2018,10,15,7,30,411.0,69.0,1.9,17.9,169.0,51.97,40.17
2018,10,15,7,45,428.0,85.5,2.15,18.85,210.0,63.17,49.92
2018,10,15,8,0,445.0,102.0,2.4,19.8,251.0,73.97,59.1
2018,10,15,8,15,524.0,105.5,2.5,20.65,306.0,93.49,63.45
2018,10,15,8,30,603.0,109.0,2.6,21.5,361.0,143.54,88.6
2018,10,15,8,45,745.0,89.0,2.65,22.4,434.0,200.35,125.32
2018,10,15,9,0,887.0,69.0,2.7,23.3,507.0,271.74,179.36
2018,10,15,9,15,907.5,70.0,2.55,24.0,548.5,337.49,235.94
2018,10,15,9,30,928.0,71.0,2.4,24.7,590.0,404.61,293.08
2018,10,15,9,45,937.0,73.0,2.25,25.4,622.5,468.87,346.53
2018,10,15,10,0,946.0,75.0,2.1,26.1,655.0,532.58,397.32
2018,10,15,10,15,953.5,76.5,1.95,26.5,681.5,594.21,444.8
2018,10,15,10,30,961.0,78.0,1.8,26.9,708.0,654.57,489.23
2018,10,15,10,45,966.0,78.5,1.65,27.35,726.0,710.8,528.71
2018,10,15,11,0,971.0,79.0,1.5,27.8,744.0,764.94,564.99
2018,10,15,11,15,973.5,79.5,1.45,28.0,754.0,814.91,596.95
2018,10,15,11,30,976.0,80.0,1.4,28.2,764.0,862.1,625.97
2018,10,15,11,45,976.0,80.5,1.4,28.4,766.0,904.25,651.95
2018,10,15,12,0,976.0,81.0,1.4,28.6,768.0,943.04,675.63
2018,10,15,12,15,973.5,81.0,1.5,28.7,761.0,975.53,696.95
2018,10,15,12,30,971.0,81.0,1.6,28.8,754.0,1004.2,716.02
2018,10,15,12,45,965.0,80.5,1.7,28.95,738.0,1025.03,730.18
2018,10,15,13,0,959.0,80.0,1.8,29.1,722.0,1041.71,741.98
2018,10,15,13,15,951.5,79.0,1.95,29.05,698.5,1052.11,751.34
2018,10,15,13,30,944.0,78.0,2.1,29.0,675.0,1058.28,758.24
2018,10,15,13,45,934.5,76.5,2.2,28.95,644.5,1057.6,760.39
2018,10,15,14,0,925.0,75.0,2.3,28.9,614.0,1052.76,760.11
2018,10,15,14,15,911.5,73.5,2.35,28.7,577.0,1039.79,754.66
2018,10,15,14,30,898.0,72.0,2.4,28.5,540.0,1022.93,746.86
2018,10,15,14,45,879.5,70.0,2.5,28.3,497.5,996.67,733.45
2018,10,15,15,0,861.0,68.0,2.6,28.1,455.0,967.09,717.65
2018,10,15,15,15,834.0,65.0,2.6,28.1,407.5,936.02,699.01
2018,10,15,15,30,807.0,62.0,2.6,28.1,360.0,890.57,670.14
2018,10,15,15,45,767.5,58.5,2.6,27.3,309.5,830.47,632.27
2018,10,15,16,0,728.0,55.0,2.6,26.5,259.0,769.14,591.6
2018,10,15,16,15,666.0,49.5,2.25,25.25,208.0,684.74,530.69
2018,10,15,16,30,604.0,44.0,1.9,24.0,157.0,601.46,467.12
2018,10,15,16,45,478.5,37.0,1.6,22.75,109.0,478.17,369.55
2018,10,15,17,0,353.0,30.0,1.3,21.5,61.0,354.5,247.87
2018,10,15,17,15,197.5,18.0,1.25,20.7,33.0,154.89,0.0
2018,10,15,17,30,42.0,6.0,1.2,19.9,5.0,0.0,0.0
2018,10,15,17,45,21.0,3.0,1.15,19.15,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,16,6,15,96.5,9.5,0.4,14.9,14.0,7.47,0.0
2018,10,16,6,30,193.0,19.0,0.4,15.5,28.0,15.72,0.0
2018,10,16,6,45,344.5,29.0,0.35,16.05,69.0,24.04,13.6
2018,10,16,7,0,496.0,39.0,0.3,16.6,110.0,32.62,22.63
2018,10,16,7,15,568.5,45.5,0.35,17.5,158.0,38.05,27.79
2018,10,16,7,30,641.0,52.0,0.4,18.4,206.0,47.22,35.97
2018,10,16,7,45,581.0,71.0,0.5,19.25,234.0,56.88,44.38
2018,10,16,8,0,521.0,90.0,0.6,20.1,262.0,69.39,55.04
2018,10,16,8,15,574.5,97.0,0.6,21.15,313.0,90.42,59.28
2018,10,16,8,30,628.0,104.0,0.6,22.2,364.0,143.73,86.95
2018,10,16,8,45,762.5,85.5,0.65,23.2,435.0,201.9,124.48
2018,10,16,9,0,897.0,67.0,0.7,24.2,506.0,273.84,178.18
2018,10,16,9,15,911.5,69.0,0.65,24.9,545.5,339.19,233.12
2018,10,16,9,30,926.0,71.0,0.6,25.6,585.0,405.2,287.66
2018,10,16,9,45,936.5,72.5,0.5,26.25,618.0,469.46,338.74
2018,10,16,10,0,947.0,74.0,0.4,26.9,651.0,533.34,387.02
2018,10,16,10,15,954.5,75.5,0.4,27.35,677.0,594.93,432.64
2018,10,16,10,30,962.0,77.0,0.4,27.8,703.0,655.26,475.49
2018,10,16,10,45,965.5,78.0,0.4,28.25,720.5,710.96,513.61
2018,10,16,11,0,969.0,79.0,0.4,28.7,738.0,764.46,548.91
2018,10,16,11,15,970.5,79.0,0.5,29.0,747.0,812.98,580.37
2018,10,16,11,30,972.0,79.0,0.6,29.3,756.0,858.63,609.31
2018,10,16,11,45,972.0,79.0,0.75,29.55,757.5,899.97,636.47
2018,10,16,12,0,972.0,79.0,0.9,29.8,759.0,937.95,661.53
2018,10,16,12,15,970.5,79.0,1.0,29.95,752.5,971.07,683.0
2018,10,16,12,30,969.0,79.0,1.1,30.1,746.0,1000.46,702.27
2018,10,16,12,45,964.5,78.5,1.25,30.2,731.0,1022.55,718.24
2018,10,16,13,0,960.0,78.0,1.4,30.3,716.0,1040.56,731.89
2018,10,16,13,15,953.5,77.0,1.5,30.25,693.0,1051.85,741.22
2018,10,16,13,30,947.0,76.0,1.6,30.2,670.0,1058.94,748.22
2018,10,16,13,45,936.0,75.0,1.7,30.15,639.0,1057.29,750.02
2018,10,16,14,0,925.0,74.0,1.8,30.1,608.0,1051.48,749.46
2018,10,16,14,15,910.0,72.5,1.9,29.95,570.5,1036.9,743.81
2018,10,16,14,30,895.0,71.0,2.0,29.8,533.0,1018.47,735.78
2018,10,16,14,45,875.5,69.0,2.05,29.6,490.5,991.17,721.52
2018,10,16,15,0,856.0,67.0,2.1,29.4,448.0,960.59,704.96
2018,10,16,15,15,829.5,63.5,2.1,29.4,400.5,929.35,686.5
2018,10,16,15,30,803.0,60.0,2.1,29.4,353.0,883.76,657.95
2018,10,16,15,45,762.5,57.0,2.05,28.5,303.0,823.55,620.32
2018,10,16,16,0,722.0,54.0,2.0,27.6,253.0,762.16,579.97
2018,10,16,16,15,658.5,48.5,1.75,26.2,202.0,676.68,519.51
2018,10,16,16,30,595.0,43.0,1.5,24.8,151.0,592.45,456.28
2018,10,16,16,45,470.0,35.5,1.25,23.45,104.0,469.49,359.5
2018,10,16,17,0,345.0,28.0,1.0,22.1,57.0,344.31,230.35
2018,10,16,17,15,199.5,17.0,1.05,21.4,31.0,155.46,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.7,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.75,13.5,7.47,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.1,27.0,14.95,0.0
2018,10,17,6,45,325.0,29.5,0.45,16.5,65.5,24.43,13.54
2018,10,17,7,0,454.0,40.0,0.5,16.9,104.0,33.21,23.03
2018,10,17,7,15,462.0,51.5,0.65,17.6,139.0,41.97,31.14
2018,10,17,7,30,470.0,63.0,0.8,18.3,174.0,50.35,38.68
2018,10,17,7,45,418.0,86.0,0.9,19.05,201.5,63.4,50.07
2018,10,17,8,0,366.0,109.0,1.0,19.8,229.0,77.46,62.1
2018,10,17,8,15,515.5,102.0,1.05,20.9,298.5,92.93,62.0
2018,10,17,8,30,665.0,95.0,1.1,22.0,368.0,142.2,84.35
2018,10,17,8,45,758.5,84.0,1.15,23.1,427.5,201.34,124.75
2018,10,17,9,0,852.0,73.0,1.2,24.2,487.0,266.76,175.36
2018,10,17,9,15,868.5,75.5,1.15,24.95,526.0,333.08,231.32
2018,10,17,9,30,885.0,78.0,1.1,25.7,565.0,397.69,285.16
2018,10,17,9,45,897.5,79.0,1.05,26.45,597.5,459.97,335.62
2018,10,17,10,0,910.0,80.0,1.0,27.2,630.0,522.13,383.86
2018,10,17,10,15,918.0,81.0,1.05,27.55,655.5,581.47,429.39
2018,10,17,10,30,926.0,82.0,1.1,27.9,681.0,639.65,472.51
2018,10,17,10,45,931.0,83.0,1.15,28.3,699.0,694.47,511.8
2018,10,17,11,0,936.0,84.0,1.2,28.7,717.0,747.32,548.58
2018,10,17,11,15,939.0,84.0,1.3,28.9,726.5,795.45,580.92
2018,10,17,11,30,942.0,84.0,1.4,29.1,736.0,840.93,610.58
2018,10,17,11,45,942.5,84.5,1.5,29.3,738.0,882.04,637.26
2018,10,17,12,0,943.0,85.0,1.6,29.5,740.0,919.95,661.84
2018,10,17,12,15,941.0,84.5,1.65,29.6,733.0,951.15,681.8
2018,10,17,12,30,939.0,84.0,1.7,29.7,726.0,978.67,699.54
2018,10,17,12,45,934.0,83.5,1.8,29.75,711.0,999.55,714.02
2018,10,17,13,0,929.0,83.0,1.9,29.8,696.0,1016.46,726.23
2018,10,17,13,15,922.0,82.0,1.9,29.7,673.0,1026.76,733.65
2018,10,17,13,30,915.0,81.0,1.9,29.6,650.0,1032.99,738.76
2018,10,17,13,45,904.0,80.0,1.95,29.45,620.0,1031.11,739.83
2018,10,17,14,0,893.0,79.0,2.0,29.3,590.0,1025.21,738.6
2018,10,17,14,15,878.5,77.0,2.05,29.05,553.5,1010.56,732.25
2018,10,17,14,30,864.0,75.0,2.1,28.8,517.0,992.16,723.6
2018,10,17,14,45,843.5,72.5,2.1,28.55,474.5,975.63,715.58
2018,10,17,15,0,823.0,70.0,2.1,28.3,432.0,943.41,697.17
2018,10,17,15,15,795.0,67.0,2.1,28.3,386.0,900.14,670.46
2018,10,17,15,30,767.0,64.0,2.1,28.3,340.0,854.43,641.47
2018,10,17,15,45,726.0,59.5,2.05,27.3,290.5,792.48,602.19
2018,10,17,16,0,685.0,55.0,2.0,26.3,241.0,729.55,560.22
2018,10,17,16,15,615.0,49.5,1.8,25.1,191.0,639.41,495.37
2018,10,17,16,30,545.0,44.0,1.6,23.9,141.0,560.65,435.1
2018,10,17,16,45,403.5,35.5,1.4,22.7,94.5,416.34,321.03
2018,10,17,17,0,262.0,27.0,1.2,21.5,48.0,277.29,177.07
2018,10,17,17,15,142.0,15.0,1.15,20.7,25.0,112.88,0.0
2018,10,17,17,30,22.0,3.0,1.1,19.9,2.0,0.0,0.0
2018,10,17,17,45,11.0,1.5,1.05,19.05,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,80.5,8.5,0.95,14.6,11.5,0.0,0.0
2018,10,18,6,30,161.0,17.0,1.0,15.1,23.0,13.38,0.0
2018,10,18,6,45,264.5,28.5,1.0,15.6,56.5,23.4,12.39
2018,10,18,7,0,368.0,40.0,1.0,16.1,90.0,32.75,22.62
2018,10,18,7,15,326.0,52.5,1.2,16.85,110.5,39.77,29.26
2018,10,18,7,30,284.0,65.0,1.4,17.6,131.0,47.97,36.68
2018,10,18,7,45,224.0,93.0,1.6,18.3,152.5,66.87,53.26
2018,10,18,8,0,164.0,121.0,1.8,19.0,174.0,85.36,69.18
2018,10,18,8,15,397.5,110.5,1.8,19.95,265.5,92.15,63.47
2018,10,18,8,30,631.0,100.0,1.8,20.9,357.0,143.57,87.22
2018,10,18,8,45,743.0,86.0,1.8,21.9,420.5,201.57,126.6
2018,10,18,9,0,855.0,72.0,1.8,22.9,484.0,270.6,179.95
2018,10,18,9,15,871.5,74.5,1.85,23.8,523.0,334.36,234.7
2018,10,18,9,30,888.0,77.0,1.9,24.7,562.0,399.09,289.6
2018,10,18,9,45,900.5,78.5,1.9,25.55,595.0,461.92,341.51
2018,10,18,10,0,913.0,80.0,1.9,26.4,628.0,524.65,391.36
2018,10,18,10,15,921.0,81.0,1.85,26.9,653.5,584.1,437.23
2018,10,18,10,30,929.0,82.0,1.8,27.4,679.0,642.37,480.43
2018,10,18,10,45,934.5,82.5,1.75,27.95,696.5,697.1,519.4
2018,10,18,11,0,940.0,83.0,1.7,28.5,714.0,749.88,555.61
2018,10,18,11,15,942.5,83.5,1.65,28.75,724.0,798.24,586.84
2018,10,18,11,30,945.0,84.0,1.6,29.0,734.0,843.92,615.15
2018,10,18,11,45,945.5,84.0,1.5,29.3,735.5,884.53,639.02
2018,10,18,12,0,946.0,84.0,1.4,29.6,737.0,921.92,660.42
2018,10,18,12,15,944.0,83.5,1.35,29.75,730.0,953.12,678.71
2018,10,18,12,30,942.0,83.0,1.3,29.9,723.0,980.63,694.65
2018,10,18,12,45,937.5,82.5,1.2,30.0,708.0,1001.97,706.05
2018,10,18,13,0,933.0,82.0,1.1,30.1,693.0,1019.35,714.99
2018,10,18,13,15,926.0,81.5,1.05,30.1,670.5,1030.25,721.27
2018,10,18,13,30,919.0,81.0,1.0,30.1,648.0,1037.07,725.29
2018,10,18,13,45,909.0,79.5,0.9,30.05,618.0,1035.56,723.57
2018,10,18,14,0,899.0,78.0,0.8,30.0,588.0,1030.02,719.61
2018,10,18,14,15,884.5,76.0,0.75,29.8,551.5,1015.3,711.78
2018,10,18,14,30,870.0,74.0,0.7,29.6,515.0,996.83,701.87
2018,10,18,14,45,850.0,72.0,0.7,29.45,473.0,981.36,694.8
2018,10,18,15,0,830.0,70.0,0.7,29.3,431.0,950.22,677.89
