Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,15,15,801.5,66.5,0.7,29.3,384.0,905.64,651.92
2018,10,18,15,30,773.0,63.0,0.7,29.3,337.0,858.63,623.76
2018,10,18,15,45,730.5,58.5,0.75,28.4,287.5,795.14,586.53
2018,10,18,16,0,688.0,54.0,0.8,27.5,238.0,730.75,546.36
2018,10,18,16,15,605.0,49.5,0.8,26.2,186.5,638.38,483.8
2018,10,18,16,30,522.0,45.0,0.8,24.9,135.0,542.66,414.4
2018,10,18,16,45,354.0,35.5,0.85,23.65,87.5,376.78,287.3
2018,10,18,17,0,186.0,26.0,0.9,22.4,40.0,215.11,125.61
2018,10,18,17,15,105.0,14.5,0.95,21.6,21.0,86.12,0.0
2018,10,18,17,30,24.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.0,20.0,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,65.5,8.0,1.05,15.9,10.5,0.0,0.0
2018,10,19,6,30,131.0,16.0,1.0,16.4,21.0,12.59,0.0
2018,10,19,6,45,209.5,29.5,0.95,16.9,51.0,22.46,11.13
2018,10,19,7,0,288.0,43.0,0.9,17.4,81.0,32.68,22.37
2018,10,19,7,15,347.0,56.0,1.1,18.3,121.5,42.35,31.28
2018,10,19,7,30,406.0,69.0,1.3,19.2,162.0,51.9,39.83
2018,10,19,7,45,386.0,88.0,1.55,20.1,193.0,64.37,50.68
2018,10,19,8,0,366.0,107.0,1.8,21.0,224.0,76.24,60.77
2018,10,19,8,15,451.0,111.0,1.85,22.0,277.5,95.69,64.44
2018,10,19,8,30,536.0,115.0,1.9,23.0,331.0,142.65,89.45
2018,10,19,8,45,678.0,97.5,2.0,23.95,401.5,196.81,124.7
2018,10,19,9,0,820.0,80.0,2.1,24.9,472.0,267.63,177.94
2018,10,19,9,15,844.5,80.5,2.15,25.75,512.5,330.86,231.61
2018,10,19,9,30,869.0,81.0,2.2,26.6,553.0,396.73,286.85
2018,10,19,9,45,883.5,82.0,2.25,27.45,586.0,458.86,338.05
2018,10,19,10,0,898.0,83.0,2.3,28.3,619.0,521.13,387.53
2018,10,19,10,15,907.0,84.0,2.3,28.85,644.5,580.26,433.26
2018,10,19,10,30,916.0,85.0,2.3,29.4,670.0,638.37,476.57
2018,10,19,10,45,922.0,86.5,2.3,29.9,688.5,693.72,516.52
2018,10,19,11,0,928.0,88.0,2.3,30.4,707.0,747.25,553.91
2018,10,19,11,15,931.0,88.0,2.2,30.75,716.5,794.94,584.67
2018,10,19,11,30,934.0,88.0,2.1,31.1,726.0,840.01,612.31
2018,10,19,11,45,934.5,88.0,2.0,31.45,727.5,880.19,636.27
2018,10,19,12,0,935.0,88.0,1.9,31.8,729.0,917.18,657.8
2018,10,19,12,15,932.0,88.0,1.75,31.9,722.0,947.69,675.01
2018,10,19,12,30,929.0,88.0,1.6,32.0,715.0,974.52,689.65
2018,10,19,12,45,922.5,88.0,1.45,32.15,699.5,994.24,699.51
2018,10,19,13,0,916.0,88.0,1.3,32.3,684.0,1009.99,706.81
2018,10,19,13,15,908.5,87.0,1.2,32.25,661.0,1019.57,711.72
2018,10,19,13,30,901.0,86.0,1.1,32.2,638.0,1025.12,714.3
2018,10,19,13,45,890.0,84.5,0.95,32.1,608.0,1022.5,711.22
2018,10,19,14,0,879.0,83.0,0.8,32.0,578.0,1015.92,705.83
2018,10,19,14,15,863.5,81.0,0.8,31.8,541.5,1012.89,706.16
2018,10,19,14,30,848.0,79.0,0.8,31.6,505.0,993.37,696.56
2018,10,19,14,45,826.5,76.0,0.75,31.4,462.5,962.86,679.39
2018,10,19,15,0,805.0,73.0,0.7,31.2,420.0,929.12,660.15
2018,10,19,15,15,775.5,70.0,0.7,31.2,374.0,884.58,634.18
2018,10,19,15,30,746.0,67.0,0.7,31.2,328.0,837.66,606.0
2018,10,19,15,45,678.5,65.0,0.75,30.15,275.5,761.79,560.75
2018,10,19,16,0,611.0,63.0,0.8,29.1,223.0,680.3,508.98
2018,10,19,16,15,416.5,60.5,0.85,27.8,159.0,487.7,374.68
2018,10,19,16,30,222.0,58.0,0.9,26.5,95.0,304.78,236.79
2018,10,19,16,45,165.0,42.0,0.95,25.25,64.5,214.01,163.17
2018,10,19,17,0,108.0,26.0,1.0,24.0,34.0,138.93,70.38
2018,10,19,17,15,63.5,14.5,1.05,23.3,18.0,56.57,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.6,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,21.9,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,6,15,39.0,7.0,0.95,16.85,8.5,0.0,0.0
2018,10,20,6,30,78.0,14.0,0.9,17.4,17.0,11.02,0.0
2018,10,20,6,45,190.0,29.0,0.85,17.95,50.0,22.01,10.19
2018,10,20,7,0,302.0,44.0,0.8,18.5,83.0,33.45,22.84
2018,10,20,7,15,361.0,55.0,1.05,19.5,122.0,41.76,30.57
2018,10,20,7,30,420.0,66.0,1.3,20.5,161.0,52.45,40.06
2018,10,20,7,45,383.0,87.0,1.5,21.45,189.0,63.69,49.8
2018,10,20,8,0,346.0,108.0,1.7,22.4,217.0,76.66,60.78
2018,10,20,8,15,380.0,121.0,1.7,23.45,258.0,99.94,68.64
2018,10,20,8,30,414.0,134.0,1.7,24.5,299.0,143.23,94.16
2018,10,20,8,45,533.5,126.0,1.75,25.5,363.0,191.11,125.46
2018,10,20,9,0,653.0,118.0,1.8,26.5,427.0,256.53,174.14
2018,10,20,9,15,764.5,98.0,1.7,27.45,488.5,322.7,225.69
2018,10,20,9,30,876.0,78.0,1.6,28.4,550.0,397.74,284.51
2018,10,20,9,45,887.5,80.5,1.55,29.35,582.5,460.23,334.73
2018,10,20,10,0,899.0,83.0,1.5,30.3,615.0,522.55,382.75
2018,10,20,10,15,907.5,83.5,1.4,30.7,640.0,580.94,426.56
2018,10,20,10,30,916.0,84.0,1.3,31.1,665.0,638.21,467.68
2018,10,20,10,45,921.5,85.0,1.2,31.5,682.5,692.66,505.09
2018,10,20,11,0,927.0,86.0,1.1,31.9,700.0,745.2,539.67
2018,10,20,11,15,930.0,86.5,1.1,32.05,710.0,793.24,570.42
2018,10,20,11,30,933.0,87.0,1.1,32.2,720.0,838.68,598.44
2018,10,20,11,45,933.5,87.0,1.1,32.35,721.5,878.72,622.76
2018,10,20,12,0,934.0,87.0,1.1,32.5,723.0,915.58,644.95
2018,10,20,12,15,932.0,86.5,1.1,32.5,716.0,946.3,663.67
2018,10,20,12,30,930.0,86.0,1.1,32.5,709.0,973.38,680.22
2018,10,20,12,45,925.5,85.5,1.15,32.5,694.0,994.35,694.01
2018,10,20,13,0,921.0,85.0,1.2,32.5,679.0,1011.41,705.64
2018,10,20,13,15,913.5,84.0,1.25,32.35,656.5,1020.95,713.35
2018,10,20,13,30,906.0,83.0,1.3,32.2,634.0,1026.44,718.88
2018,10,20,13,45,895.0,81.5,1.35,32.1,604.0,1023.75,719.5
2018,10,20,14,0,884.0,80.0,1.4,32.0,574.0,1017.09,717.91
2018,10,20,14,15,868.5,78.0,1.4,31.75,537.0,1001.33,710.48
2018,10,20,14,30,853.0,76.0,1.4,31.5,500.0,994.26,708.62
2018,10,20,14,45,831.0,73.5,1.45,31.2,458.0,963.84,692.9
2018,10,20,15,0,809.0,71.0,1.5,30.9,416.0,930.2,675.01
2018,10,20,15,15,779.0,67.5,1.5,30.9,369.5,884.46,647.27
2018,10,20,15,30,749.0,64.0,1.5,30.9,323.0,836.4,617.25
2018,10,20,15,45,704.5,59.5,1.45,29.95,274.0,771.57,576.38
2018,10,20,16,0,660.0,55.0,1.4,29.0,225.0,705.92,532.78
2018,10,20,16,15,552.5,51.5,1.3,27.7,173.0,595.31,454.73
2018,10,20,16,30,445.0,48.0,1.2,26.4,121.0,481.27,369.65
2018,10,20,16,45,299.0,36.0,1.1,25.1,77.5,333.12,251.94
2018,10,20,17,0,153.0,24.0,1.0,23.8,34.0,183.27,77.67
2018,10,20,17,15,85.5,13.5,1.0,23.15,18.0,71.41,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.5,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,15,52.5,6.5,0.75,16.3,8.0,0.0,0.0
2018,10,21,6,30,105.0,13.0,0.7,16.7,16.0,10.23,0.0
2018,10,21,6,45,217.0,24.0,0.65,17.1,46.5,19.57,7.88
2018,10,21,7,0,329.0,35.0,0.6,17.5,77.0,28.55,18.71
2018,10,21,7,15,321.5,43.5,0.7,18.15,99.5,34.7,24.61
2018,10,21,7,30,314.0,52.0,0.8,18.8,122.0,39.38,28.96
2018,10,21,7,45,160.0,76.0,0.9,19.45,112.0,55.24,42.87
2018,10,21,8,0,6.0,100.0,1.0,20.1,102.0,73.3,58.45
2018,10,21,8,15,204.0,113.5,1.1,21.05,194.0,88.78,63.7
2018,10,21,8,30,402.0,127.0,1.2,22.0,286.0,137.89,91.16
2018,10,21,8,45,616.0,100.5,1.3,22.9,375.0,190.46,122.68
2018,10,21,9,0,830.0,74.0,1.4,23.8,464.0,267.31,177.92
2018,10,21,9,15,847.0,76.5,1.45,24.75,502.5,330.4,231.59
2018,10,21,9,30,864.0,79.0,1.5,25.7,541.0,395.21,285.86
2018,10,21,9,45,875.5,81.0,1.55,26.65,573.0,456.49,336.0
2018,10,21,10,0,887.0,83.0,1.6,27.6,605.0,517.6,384.11
2018,10,21,10,15,895.5,84.5,1.65,28.0,630.0,576.18,429.46
2018,10,21,10,30,904.0,86.0,1.7,28.4,655.0,633.71,472.5
2018,10,21,10,45,909.0,87.0,1.7,28.8,672.5,687.17,511.01
2018,10,21,11,0,914.0,88.0,1.7,29.2,690.0,738.72,546.98
2018,10,21,11,15,916.5,88.5,1.75,29.45,699.5,785.75,578.42
2018,10,21,11,30,919.0,89.0,1.8,29.7,709.0,830.17,607.07
2018,10,21,11,45,919.5,89.5,1.8,30.0,710.5,870.16,631.97
2018,10,21,12,0,920.0,90.0,1.8,30.3,712.0,907.03,654.69
2018,10,21,12,15,914.5,90.5,1.85,30.35,704.0,935.25,673.01
2018,10,21,12,30,909.0,91.0,1.9,30.4,696.0,959.73,689.09
2018,10,21,12,45,900.0,92.5,1.95,30.4,680.5,978.22,701.66
2018,10,21,13,0,891.0,94.0,2.0,30.4,665.0,992.78,711.95
2018,10,21,13,15,883.0,92.5,2.05,30.3,642.0,1000.86,718.64
2018,10,21,13,30,875.0,91.0,2.1,30.2,619.0,1004.98,723.07
2018,10,21,13,45,863.0,90.0,2.2,30.1,589.5,1014.62,731.81
2018,10,21,14,0,851.0,89.0,2.3,30.0,560.0,1007.56,729.99
2018,10,21,14,15,835.0,86.5,2.35,29.7,524.0,990.63,722.11
2018,10,21,14,30,819.0,84.0,2.4,29.4,488.0,970.0,711.88
2018,10,21,14,45,796.5,81.0,2.5,29.1,446.0,938.67,694.96
2018,10,21,15,0,774.0,78.0,2.6,28.8,404.0,904.2,675.57
2018,10,21,15,15,742.0,74.5,2.6,28.8,358.5,856.92,645.3
2018,10,21,15,30,710.0,71.0,2.6,28.8,313.0,814.86,617.84
2018,10,21,15,45,663.5,65.5,2.55,27.7,264.5,748.31,574.21
2018,10,21,16,0,617.0,60.0,2.5,26.6,216.0,681.48,528.1
2018,10,21,16,15,522.0,54.0,2.2,25.35,166.0,571.86,446.74
2018,10,21,16,30,427.0,48.0,1.9,24.1,116.0,465.88,364.04
2018,10,21,16,45,279.5,35.5,1.55,22.85,73.5,316.86,241.32
2018,10,21,17,0,132.0,23.0,1.2,21.6,31.0,164.08,49.85
2018,10,21,17,15,66.0,11.5,1.15,20.9,15.5,55.95,0.0
2018,10,21,17,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,6,15,64.5,7.0,0.95,12.75,9.0,0.0,0.0
2018,10,22,6,30,129.0,14.0,1.1,13.3,18.0,11.02,0.0
2018,10,22,6,45,242.0,23.0,1.2,13.8,47.0,18.85,6.79
2018,10,22,7,0,355.0,32.0,1.3,14.3,76.0,26.27,16.94
2018,10,22,7,15,331.5,33.5,1.35,14.85,89.0,26.96,18.13
2018,10,22,7,30,308.0,35.0,1.4,15.4,102.0,27.64,18.96
2018,10,22,7,45,154.0,44.0,1.5,15.95,77.5,32.14,23.03
2018,10,22,8,0,0.0,53.0,1.6,16.5,53.0,40.56,30.47
2018,10,22,8,15,2.0,76.5,1.6,17.3,77.5,58.36,43.78
2018,10,22,8,30,4.0,100.0,1.6,18.1,102.0,75.98,58.12
2018,10,22,8,45,12.5,132.5,1.65,18.85,138.5,101.78,78.71
2018,10,22,9,0,21.0,165.0,1.7,19.6,175.0,129.31,100.45
2018,10,22,9,15,41.0,187.0,1.75,20.45,208.0,156.47,121.35
2018,10,22,9,30,61.0,209.0,1.8,21.3,241.0,185.9,144.09
2018,10,22,9,45,104.0,230.0,1.85,22.1,289.0,227.51,176.17
2018,10,22,10,0,147.0,251.0,1.9,22.9,337.0,282.4,218.41
2018,10,22,10,15,395.0,209.0,1.9,23.55,453.0,413.56,318.74
2018,10,22,10,30,643.0,167.0,1.9,24.2,569.0,559.03,427.2
2018,10,22,10,45,779.5,126.5,1.9,24.8,627.0,646.88,491.43
2018,10,22,11,0,916.0,86.0,1.9,25.4,685.0,738.64,557.37
2018,10,22,11,15,919.0,87.0,1.9,25.95,695.0,786.53,588.47
2018,10,22,11,30,922.0,88.0,1.9,26.5,705.0,831.89,617.08
2018,10,22,11,45,922.0,88.0,1.9,27.0,706.0,870.94,641.26
2018,10,22,12,0,922.0,88.0,1.9,27.5,707.0,906.82,663.18
2018,10,22,12,15,920.0,88.0,1.9,27.8,700.5,937.59,682.18
2018,10,22,12,30,918.0,88.0,1.9,28.1,694.0,964.79,698.9
2018,10,22,12,45,914.0,86.5,1.9,28.35,679.0,984.69,711.14
2018,10,22,13,0,910.0,85.0,1.9,28.6,664.0,1000.7,721.08
2018,10,22,13,15,902.5,84.0,2.0,28.55,641.5,1009.94,729.03
2018,10,22,13,30,895.0,83.0,2.1,28.5,619.0,1015.2,734.67
2018,10,22,13,45,884.0,81.5,2.15,28.4,589.0,1012.33,734.9
2018,10,22,14,0,873.0,80.0,2.2,28.3,559.0,1005.55,732.83
2018,10,22,14,15,857.0,78.5,2.3,28.05,523.0,1002.4,734.25
2018,10,22,14,30,841.0,77.0,2.4,27.8,487.0,982.95,725.06
2018,10,22,14,45,819.0,74.0,2.5,27.5,445.0,951.93,708.31
2018,10,22,15,0,797.0,71.0,2.6,27.2,403.0,917.73,689.08
2018,10,22,15,15,766.0,67.5,2.6,27.2,357.0,871.18,659.21
2018,10,22,15,30,735.0,64.0,2.6,27.2,311.0,822.39,626.95
2018,10,22,15,45,687.0,59.5,2.75,26.05,262.5,754.59,583.49
2018,10,22,16,0,639.0,55.0,2.9,24.9,214.0,694.26,542.58
2018,10,22,16,15,539.0,50.5,2.85,23.75,164.0,582.07,459.08
2018,10,22,16,30,439.0,46.0,2.8,22.6,114.0,473.62,373.71
2018,10,22,16,45,268.5,33.0,2.75,21.45,70.0,305.77,233.74
2018,10,22,17,0,98.0,20.0,2.7,20.3,26.0,131.03,17.29
2018,10,22,17,15,49.0,10.0,2.7,19.55,13.0,42.68,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,6,15,60.5,7.0,1.55,11.75,8.5,0.0,0.0
2018,10,23,6,30,121.0,14.0,1.6,12.1,17.0,11.02,0.0
2018,10,23,6,45,266.0,26.0,1.7,12.45,52.0,21.54,7.55
2018,10,23,7,0,411.0,38.0,1.8,12.8,87.0,31.57,21.51
2018,10,23,7,15,452.5,45.0,1.75,13.45,122.5,36.95,27.01
2018,10,23,7,30,494.0,52.0,1.7,14.1,158.0,42.31,32.09
2018,10,23,7,45,263.5,76.5,1.7,14.75,134.5,55.38,43.81
2018,10,23,8,0,33.0,101.0,1.7,15.4,111.0,72.77,59.12
2018,10,23,8,15,94.0,125.0,1.65,16.2,160.0,92.88,70.77
2018,10,23,8,30,155.0,149.0,1.6,17.0,209.0,125.77,93.34
2018,10,23,8,45,198.0,168.5,1.6,17.85,254.0,161.19,119.63
2018,10,23,9,0,241.0,188.0,1.6,18.7,299.0,204.95,153.75
2018,10,23,9,15,453.0,159.0,1.6,19.6,389.5,272.91,202.93
2018,10,23,9,30,665.0,130.0,1.6,20.5,480.0,365.72,273.65
2018,10,23,9,45,765.0,110.0,1.6,21.35,535.5,436.42,329.79
2018,10,23,10,0,865.0,90.0,1.6,22.2,591.0,516.63,392.16
2018,10,23,10,15,873.5,91.0,1.6,22.9,615.5,571.72,434.98
2018,10,23,10,30,882.0,92.0,1.6,23.6,640.0,627.58,476.81
2018,10,23,10,45,849.5,105.5,1.65,24.25,645.0,672.98,509.63
2018,10,23,11,0,817.0,119.0,1.7,24.9,650.0,709.03,534.9
2018,10,23,11,15,754.5,142.5,1.8,25.3,638.0,731.16,550.13
2018,10,23,11,30,692.0,166.0,1.9,25.7,626.0,743.01,557.9
2018,10,23,11,45,665.0,175.5,2.0,26.05,618.5,762.97,571.78
2018,10,23,12,0,638.0,185.0,2.1,26.4,611.0,778.47,582.32
2018,10,23,12,15,692.0,164.0,2.25,26.45,621.5,832.11,620.63
2018,10,23,12,30,746.0,143.0,2.4,26.5,632.0,884.36,656.69
2018,10,23,12,45,772.0,131.0,2.55,26.55,627.5,911.24,675.75
2018,10,23,13,0,798.0,119.0,2.7,26.6,623.0,943.31,698.61
2018,10,23,13,15,681.5,149.5,2.85,26.4,569.5,887.15,663.22
2018,10,23,13,30,565.0,180.0,3.0,26.2,516.0,805.35,610.03
2018,10,23,13,45,474.5,194.5,3.1,26.0,467.0,739.09,564.73
2018,10,23,14,0,384.0,209.0,3.2,25.8,418.0,644.68,498.1
2018,10,23,14,15,358.0,198.0,3.2,25.45,383.0,609.43,474.49
2018,10,23,14,30,332.0,187.0,3.2,25.1,348.0,572.61,448.99
2018,10,23,14,45,230.5,178.5,3.15,24.75,285.5,461.98,365.37
2018,10,23,15,0,129.0,170.0,3.1,24.4,223.0,329.93,262.81
2018,10,23,15,15,269.0,133.5,3.1,24.4,228.0,443.02,355.99
2018,10,23,15,30,409.0,97.0,3.1,24.4,233.0,550.53,440.62
2018,10,23,15,45,434.0,84.5,2.85,23.55,208.5,549.93,440.29
2018,10,23,16,0,459.0,72.0,2.6,22.7,184.0,552.5,441.71
2018,10,23,16,15,330.0,62.5,2.25,21.75,133.5,409.99,329.99
2018,10,23,16,30,201.0,53.0,1.9,20.8,83.0,282.43,225.05
2018,10,23,16,45,127.0,36.0,1.55,19.85,52.5,177.41,133.53
2018,10,23,17,0,53.0,19.0,1.2,18.9,22.0,80.33,0.0
2018,10,23,17,15,26.5,9.5,1.2,18.25,11.0,26.3,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,24,6,15,29.5,3.5,0.65,12.4,4.0,0.0,0.0
2018,10,24,6,30,59.0,7.0,0.6,13.0,8.0,5.51,0.0
2018,10,24,6,45,43.0,11.5,0.55,13.55,13.5,9.03,0.0
2018,10,24,7,0,27.0,16.0,0.5,14.1,19.0,12.88,5.38
2018,10,24,7,15,25.5,23.5,0.55,15.0,27.5,18.65,10.8
2018,10,24,7,30,24.0,31.0,0.6,15.9,36.0,24.63,16.26
2018,10,24,7,45,207.0,58.5,0.65,16.8,120.0,42.64,32.25
2018,10,24,8,0,390.0,86.0,0.7,17.7,204.0,62.97,50.02
2018,10,24,8,15,501.5,90.0,0.6,18.65,266.5,90.38,58.09
2018,10,24,8,30,613.0,94.0,0.5,19.6,329.0,143.51,87.48
2018,10,24,8,45,715.5,84.5,0.4,20.55,389.5,198.65,125.62
2018,10,24,9,0,818.0,75.0,0.3,21.5,450.0,268.36,179.34
2018,10,24,9,15,852.5,73.0,0.35,22.7,492.0,333.38,233.15
2018,10,24,9,30,887.0,71.0,0.4,23.9,534.0,399.23,286.86
2018,10,24,9,45,894.5,74.0,0.5,25.1,565.0,460.73,336.45
2018,10,24,10,0,902.0,77.0,0.6,26.3,596.0,521.6,383.6
2018,10,24,10,15,909.5,78.0,0.8,26.8,620.5,579.67,428.95
2018,10,24,10,30,917.0,79.0,1.0,27.3,645.0,636.52,472.1
2018,10,24,10,45,921.5,80.0,1.15,27.85,662.0,689.97,511.14
2018,10,24,11,0,926.0,81.0,1.3,28.4,679.0,741.42,547.79
2018,10,24,11,15,927.5,81.5,1.5,28.5,687.5,787.88,580.21
2018,10,24,11,30,929.0,82.0,1.7,28.6,696.0,831.62,610.27
2018,10,24,11,45,928.5,82.5,1.85,28.7,697.0,870.81,636.76
2018,10,24,12,0,928.0,83.0,2.0,28.8,698.0,906.8,661.18
2018,10,24,12,15,925.5,82.5,2.2,28.7,690.5,936.49,682.6
2018,10,24,12,30,923.0,82.0,2.4,28.6,683.0,962.57,701.82
2018,10,24,12,45,918.0,81.0,2.55,28.55,667.5,981.95,716.24
2018,10,24,13,0,913.0,80.0,2.7,28.5,652.0,997.43,728.35
2018,10,24,13,15,904.0,79.0,2.85,28.3,628.5,1005.02,735.96
2018,10,24,13,30,895.0,78.0,3.0,28.1,605.0,1008.59,741.17
2018,10,24,13,45,882.5,76.5,3.2,27.9,575.0,1004.01,741.61
2018,10,24,14,0,870.0,75.0,3.4,27.7,545.0,995.53,739.56
2018,10,24,14,15,853.0,73.5,3.4,27.5,508.5,978.71,730.53
2018,10,24,14,30,836.0,72.0,3.4,27.3,472.0,970.54,727.42
2018,10,24,14,45,813.0,69.5,3.45,27.05,430.5,939.19,709.0
2018,10,24,15,0,790.0,67.0,3.5,26.8,389.0,904.75,688.26
2018,10,24,15,15,759.0,63.5,3.5,26.8,343.5,858.36,657.65
2018,10,24,15,30,728.0,60.0,3.5,26.8,298.0,809.84,624.65
2018,10,24,15,45,612.5,63.0,3.15,25.95,241.5,696.91,544.18
2018,10,24,16,0,497.0,66.0,2.8,25.1,185.0,580.02,457.73
2018,10,24,16,15,336.0,58.5,2.4,24.0,131.0,409.42,326.54
2018,10,24,16,30,175.0,51.0,2.0,22.9,77.0,238.64,188.69
2018,10,24,16,45,145.5,34.5,1.6,21.75,50.5,209.95,155.01
2018,10,24,17,0,116.0,18.0,1.2,20.6,24.0,138.34,0.0
2018,10,24,17,15,58.0,9.0,1.2,20.05,12.0,48.27,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.85,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.2,15.0,10.23,0.0
2018,10,25,6,45,261.0,23.5,1.0,14.5,47.0,19.47,3.43
2018,10,25,7,0,392.0,34.0,1.1,14.8,79.0,28.21,18.25
2018,10,25,7,15,482.0,41.5,1.05,15.35,123.5,34.41,24.51
2018,10,25,7,30,572.0,49.0,1.0,15.9,168.0,40.73,30.43
2018,10,25,7,45,597.5,58.0,0.9,16.45,210.5,47.6,36.64
2018,10,25,8,0,623.0,67.0,0.8,17.0,253.0,54.26,42.5
2018,10,25,8,15,672.5,70.5,0.9,17.95,301.0,85.4,49.61
2018,10,25,8,30,722.0,74.0,1.0,18.9,349.0,145.42,84.87
2018,10,25,8,45,783.0,70.0,1.05,19.85,399.0,203.15,127.43
2018,10,25,9,0,844.0,66.0,1.1,20.8,449.0,270.15,182.05
2018,10,25,9,15,857.0,69.0,1.25,21.9,486.0,332.1,235.67
2018,10,25,9,30,870.0,72.0,1.4,23.0,523.0,394.6,288.96
2018,10,25,9,45,878.5,75.0,1.55,24.1,554.0,455.47,339.49
2018,10,25,10,0,887.0,78.0,1.7,25.2,585.0,515.84,387.79
2018,10,25,10,15,896.0,79.0,1.75,25.9,609.5,573.83,432.76
2018,10,25,10,30,905.0,80.0,1.8,26.6,634.0,630.81,475.35
2018,10,25,10,45,910.5,80.0,1.9,27.35,650.5,683.22,513.52
2018,10,25,11,0,916.0,80.0,2.0,28.1,667.0,733.72,549.23
2018,10,25,11,15,919.5,80.0,2.05,28.45,676.5,780.59,580.42
2018,10,25,11,30,923.0,80.0,2.1,28.8,686.0,824.92,609.16
2018,10,25,11,45,923.5,80.0,2.15,29.15,687.0,864.04,634.21
2018,10,25,12,0,924.0,80.0,2.2,29.5,688.0,900.02,657.09
2018,10,25,12,15,921.0,79.5,2.25,29.7,680.5,929.01,675.77
2018,10,25,12,30,918.0,79.0,2.3,29.9,673.0,954.35,692.2
2018,10,25,12,45,912.0,79.0,2.4,30.05,658.0,973.73,705.53
2018,10,25,13,0,906.0,79.0,2.5,30.2,643.0,989.23,716.55
2018,10,25,13,15,898.5,78.0,2.6,30.2,620.5,998.13,723.96
2018,10,25,13,30,891.0,77.0,2.7,30.2,598.0,1003.07,729.05
2018,10,25,13,45,880.0,75.5,2.8,30.2,568.5,999.93,729.1
2018,10,25,14,0,869.0,74.0,2.9,30.2,539.0,992.91,726.82
2018,10,25,14,15,853.0,72.5,2.95,29.95,503.5,977.07,719.17
2018,10,25,14,30,837.0,71.0,3.0,29.7,468.0,969.86,717.3
2018,10,25,14,45,815.0,68.5,3.05,29.5,427.0,939.5,699.75
2018,10,25,15,0,793.0,66.0,3.1,29.3,386.0,906.03,679.92
2018,10,25,15,15,761.5,62.5,3.1,29.3,340.5,859.12,649.44
2018,10,25,15,30,730.0,59.0,3.1,29.3,295.0,810.09,616.59
2018,10,25,15,45,682.5,54.5,2.8,28.3,247.5,743.12,570.38
2018,10,25,16,0,635.0,50.0,2.5,27.3,200.0,675.64,521.56
2018,10,25,16,15,450.5,49.0,2.15,25.95,143.0,502.85,392.92
2018,10,25,16,30,266.0,48.0,1.8,24.6,86.0,330.03,257.83
2018,10,25,16,45,155.0,32.0,1.45,23.25,52.0,213.92,154.08
2018,10,25,17,0,44.0,16.0,1.1,21.9,18.0,66.52,0.0
2018,10,25,17,15,22.0,8.0,1.1,21.3,9.0,21.92,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.55,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,17.0,12.0,7.87,0.0
2018,10,26,6,45,264.5,21.0,0.85,17.4,45.5,17.37,0.6
2018,10,26,7,0,424.0,32.0,0.8,17.8,79.0,26.74,16.64
2018,10,26,7,15,486.0,40.5,0.95,18.85,120.0,33.66,23.44
2018,10,26,7,30,548.0,49.0,1.1,19.9,161.0,40.55,29.7
2018,10,26,7,45,457.5,72.5,1.25,20.9,182.5,57.36,44.37
2018,10,26,8,0,367.0,96.0,1.4,21.9,204.0,69.31,54.58
2018,10,26,8,15,443.5,102.0,1.4,22.9,254.0,94.84,61.65
2018,10,26,8,30,520.0,108.0,1.4,23.9,304.0,141.97,88.73
2018,10,26,8,45,675.0,87.5,1.35,24.9,372.5,195.51,123.63
2018,10,26,9,0,830.0,67.0,1.3,25.9,441.0,266.15,176.28
2018,10,26,9,15,844.0,70.0,1.35,26.75,477.5,329.7,230.15
2018,10,26,9,30,858.0,73.0,1.4,27.6,514.0,391.74,282.08
2018,10,26,9,45,847.5,81.0,1.45,28.45,539.0,448.9,329.1
2018,10,26,10,0,837.0,89.0,1.5,29.3,564.0,504.04,372.64
2018,10,26,10,15,823.0,98.0,1.55,29.75,581.5,555.6,412.39
2018,10,26,10,30,809.0,107.0,1.6,30.2,599.0,604.0,448.39
2018,10,26,10,45,847.5,97.5,1.7,30.65,625.5,665.12,492.78
2018,10,26,11,0,886.0,88.0,1.8,31.1,652.0,721.2,532.8
2018,10,26,11,15,895.5,86.0,1.85,31.35,663.0,769.2,564.85
2018,10,26,11,30,905.0,84.0,1.9,31.6,674.0,815.16,594.54
2018,10,26,11,45,904.0,84.5,1.95,31.85,674.5,852.89,618.6
2018,10,26,12,0,903.0,85.0,2.0,32.1,675.0,887.47,640.57
2018,10,26,12,15,878.5,92.0,2.05,32.15,661.5,904.98,652.07
2018,10,26,12,30,854.0,99.0,2.1,32.2,648.0,929.24,668.2
2018,10,26,12,45,801.0,114.0,2.15,32.2,619.5,920.42,663.27
2018,10,26,13,0,748.0,129.0,2.2,32.2,591.0,912.92,659.64
2018,10,26,13,15,781.0,113.5,2.25,32.05,580.5,936.51,676.63
2018,10,26,13,30,814.0,98.0,2.3,31.9,570.0,964.26,696.16
2018,10,26,13,45,813.5,92.0,2.35,31.8,543.5,965.96,698.94
2018,10,26,14,0,813.0,86.0,2.4,31.7,517.0,963.86,699.66
2018,10,26,14,15,760.5,90.5,2.4,31.45,472.5,918.48,672.27
2018,10,26,14,30,708.0,95.0,2.4,31.2,428.0,877.0,647.42
2018,10,26,14,45,713.5,85.5,2.4,30.95,395.5,866.19,642.73
2018,10,26,15,0,719.0,76.0,2.4,30.7,363.0,845.42,630.9
2018,10,26,15,15,682.5,72.5,2.4,30.7,319.0,801.72,602.51
2018,10,26,15,30,646.0,69.0,2.4,30.7,275.0,750.1,567.85
2018,10,26,15,45,543.0,68.0,2.1,29.6,222.0,638.77,490.06
2018,10,26,16,0,440.0,67.0,1.8,28.5,169.0,529.14,410.38
2018,10,26,16,15,360.0,56.0,1.6,27.3,126.5,427.31,333.28
2018,10,26,16,30,280.0,45.0,1.4,26.1,84.0,337.34,261.0
2018,10,26,16,45,199.0,31.0,1.2,24.9,53.0,248.28,174.02
2018,10,26,17,0,118.0,17.0,1.0,23.7,22.0,101.92,0.0
2018,10,26,17,15,59.0,8.5,1.0,23.15,11.0,6.69,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.55,18.05,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.5,18.4,11.0,7.87,0.0
2018,10,27,6,45,208.0,22.5,0.5,18.8,41.0,18.57,0.0
2018,10,27,7,0,340.0,35.0,0.5,19.2,71.0,28.91,18.17
2018,10,27,7,15,454.0,42.0,0.55,20.0,117.0,34.69,24.17
2018,10,27,7,30,568.0,49.0,0.6,20.8,163.0,40.74,29.75
2018,10,27,7,45,562.0,60.5,0.7,21.6,198.0,49.2,37.19
2018,10,27,8,0,556.0,72.0,0.8,22.4,233.0,57.25,44.1
2018,10,27,8,15,488.5,97.0,0.8,23.35,256.0,94.51,59.88
2018,10,27,8,30,421.0,122.0,0.8,24.3,279.0,140.88,91.59
2018,10,27,8,45,542.5,113.0,0.75,25.3,339.5,192.34,126.09
2018,10,27,9,0,664.0,104.0,0.7,26.3,400.0,254.5,172.09
2018,10,27,9,15,757.0,89.0,0.8,27.1,454.0,318.96,223.01
2018,10,27,9,30,850.0,74.0,0.9,27.9,508.0,390.29,279.51
2018,10,27,9,45,865.5,75.0,1.0,28.7,540.0,451.06,328.6
2018,10,27,10,0,881.0,76.0,1.1,29.5,572.0,512.08,376.23
2018,10,27,10,15,890.0,77.0,1.25,29.95,596.5,569.55,420.58
2018,10,27,10,30,899.0,78.0,1.4,30.4,621.0,626.01,462.88
2018,10,27,10,45,904.5,79.0,1.5,30.85,638.0,678.94,501.17
2018,10,27,11,0,910.0,80.0,1.6,31.3,655.0,730.02,537.16
2018,10,27,11,15,912.5,80.5,1.65,31.55,664.0,776.25,567.51
2018,10,27,11,30,915.0,81.0,1.7,31.8,673.0,819.91,595.49
2018,10,27,11,45,914.5,82.0,1.75,32.0,674.5,858.88,620.35
2018,10,27,12,0,914.0,83.0,1.8,32.2,676.0,894.72,643.11
2018,10,27,12,15,906.0,84.5,1.85,32.25,667.5,921.13,660.24
2018,10,27,12,30,898.0,86.0,1.9,32.3,659.0,943.75,675.12
2018,10,27,12,45,895.0,85.0,2.0,32.3,645.0,964.35,689.58
2018,10,27,13,0,892.0,84.0,2.1,32.3,631.0,981.25,701.87
2018,10,27,13,15,884.0,83.0,2.15,32.2,608.5,989.46,708.58
2018,10,27,13,30,876.0,82.0,2.2,32.1,586.0,993.78,713.1
2018,10,27,13,45,864.0,80.5,2.25,32.0,556.5,989.57,712.41
2018,10,27,14,0,852.0,79.0,2.3,31.9,527.0,994.01,717.47
2018,10,27,14,15,836.0,76.5,2.3,31.65,491.5,976.85,708.63
2018,10,27,14,30,820.0,74.0,2.3,31.4,456.0,956.06,697.63
2018,10,27,14,45,790.0,72.0,2.3,31.1,413.0,918.47,675.65
2018,10,27,15,0,760.0,70.0,2.3,30.8,370.0,878.01,651.41
2018,10,27,15,15,733.5,66.0,2.3,30.8,327.0,835.81,624.53
2018,10,27,15,30,707.0,62.0,2.3,30.8,284.0,791.34,595.14
2018,10,27,15,45,658.0,57.0,2.15,29.7,237.0,722.75,549.03
2018,10,27,16,0,609.0,52.0,2.0,28.6,190.0,662.43,506.35
2018,10,27,16,15,524.0,45.5,1.8,27.3,144.0,561.95,431.69
2018,10,27,16,30,439.0,39.0,1.6,26.0,98.0,465.11,354.75
2018,10,27,16,45,275.5,28.0,1.35,24.75,59.5,305.73,208.4
2018,10,27,17,0,112.0,17.0,1.1,23.5,21.0,97.38,0.0
2018,10,27,17,15,56.0,8.5,1.1,22.85,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,14.5,4.0,1.45,14.9,4.0,0.0,0.0
2018,10,28,6,30,29.0,8.0,1.7,15.2,8.0,6.29,0.0
2018,10,28,6,45,65.0,23.0,1.9,15.5,28.0,17.16,0.0
2018,10,28,7,0,101.0,38.0,2.1,15.8,48.0,28.11,17.55
2018,10,28,7,15,141.0,55.0,2.3,16.3,78.0,40.25,29.28
2018,10,28,7,30,181.0,72.0,2.5,16.8,108.0,52.19,40.21
2018,10,28,7,45,221.5,88.5,2.65,17.3,144.0,63.61,50.47
2018,10,28,8,0,262.0,105.0,2.8,17.8,180.0,74.82,60.33
2018,10,28,8,15,299.0,119.0,2.9,18.35,218.5,100.04,70.56
2018,10,28,8,30,336.0,133.0,3.0,18.9,257.0,138.2,95.36
2018,10,28,8,45,361.0,146.0,3.1,19.45,293.5,180.53,128.21
2018,10,28,9,0,386.0,159.0,3.2,20.0,330.0,225.3,165.14
2018,10,28,9,15,439.0,162.5,3.2,20.6,372.5,274.62,205.6
2018,10,28,9,30,492.0,166.0,3.2,21.2,415.0,329.94,251.08
2018,10,28,9,45,655.0,131.0,3.25,21.8,484.0,411.09,315.3
2018,10,28,10,0,818.0,96.0,3.3,22.4,553.0,502.39,387.37
2018,10,28,10,15,824.0,98.0,3.35,22.95,575.5,557.07,431.25
2018,10,28,10,30,830.0,100.0,3.4,23.5,598.0,610.62,472.99
2018,10,28,10,45,863.0,93.0,3.5,24.1,623.5,666.15,515.41
2018,10,28,11,0,896.0,86.0,3.6,24.7,649.0,726.58,560.19
2018,10,28,11,15,864.5,98.0,3.65,25.1,647.5,766.04,587.55
2018,10,28,11,30,833.0,110.0,3.7,25.5,646.0,794.34,606.31
2018,10,28,11,45,860.0,101.0,3.75,25.95,655.0,843.46,639.47
2018,10,28,12,0,887.0,92.0,3.8,26.4,664.0,881.3,664.4
2018,10,28,12,15,834.0,107.5,3.85,26.65,641.0,892.99,671.94
2018,10,28,12,30,781.0,123.0,3.9,26.9,618.0,888.14,668.47
2018,10,28,12,45,737.0,134.0,3.95,27.15,592.5,888.58,668.9
2018,10,28,13,0,693.0,145.0,4.0,27.4,567.0,877.68,661.65
