Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,13,15,696.0,136.5,4.0,27.4,547.0,886.33,668.49
2018,10,28,13,30,699.0,128.0,4.0,27.4,527.0,891.61,673.04
2018,10,28,13,45,649.0,134.5,4.05,27.4,490.5,857.79,650.97
2018,10,28,14,0,599.0,141.0,4.1,27.4,454.0,819.74,626.03
2018,10,28,14,15,625.5,124.5,4.05,27.15,431.5,830.2,635.37
2018,10,28,14,30,652.0,108.0,4.0,26.9,409.0,836.7,641.7
2018,10,28,14,45,719.5,86.0,4.0,26.65,390.0,872.45,668.9
2018,10,28,15,0,787.0,64.0,4.0,26.4,371.0,896.25,687.42
2018,10,28,15,15,754.0,61.0,4.0,26.4,326.5,848.73,654.97
2018,10,28,15,30,721.0,58.0,4.0,26.4,282.0,799.16,620.48
2018,10,28,15,45,670.5,53.5,3.8,25.55,234.5,729.68,571.16
2018,10,28,16,0,620.0,49.0,3.6,24.7,187.0,659.83,519.05
2018,10,28,16,15,516.0,44.0,3.15,23.75,140.0,552.91,435.48
2018,10,28,16,30,412.0,39.0,2.7,22.8,93.0,442.44,344.41
2018,10,28,16,45,249.5,27.0,2.3,21.85,55.5,281.41,188.21
2018,10,28,17,0,87.0,15.0,1.9,20.9,18.0,77.03,0.0
2018,10,28,17,15,43.5,7.5,1.9,20.4,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.5,3.5,2.45,12.4,3.5,0.0,0.0
2018,10,29,6,30,29.0,7.0,2.6,12.7,7.0,5.51,0.0
2018,10,29,6,45,54.0,21.5,2.75,13.0,25.5,16.07,0.0
2018,10,29,7,0,79.0,36.0,2.9,13.3,44.0,26.63,16.31
2018,10,29,7,15,114.0,53.5,3.15,14.05,72.0,39.05,28.45
2018,10,29,7,30,149.0,71.0,3.4,14.8,100.0,51.23,39.66
2018,10,29,7,45,204.5,86.5,3.7,15.5,138.0,62.14,49.52
2018,10,29,8,0,260.0,102.0,4.0,16.2,176.0,72.92,59.04
2018,10,29,8,15,272.5,117.5,4.2,16.95,206.5,97.99,69.87
2018,10,29,8,30,285.0,133.0,4.4,17.7,237.0,132.52,93.38
2018,10,29,8,45,222.0,158.0,4.65,18.5,245.0,161.84,119.63
2018,10,29,9,0,159.0,183.0,4.9,19.3,253.0,181.07,138.42
2018,10,29,9,15,218.0,195.0,4.95,19.8,299.5,222.78,171.48
2018,10,29,9,30,277.0,207.0,5.0,20.3,346.0,277.16,215.29
2018,10,29,9,45,256.0,220.5,5.05,20.85,355.0,301.21,235.97
2018,10,29,10,0,235.0,234.0,5.1,21.4,364.0,322.78,253.96
2018,10,29,10,15,267.5,241.0,5.1,21.7,395.5,365.49,288.26
2018,10,29,10,30,300.0,248.0,5.1,22.0,427.0,411.36,324.66
2018,10,29,10,45,449.0,215.0,5.1,22.25,491.0,512.52,404.56
2018,10,29,11,0,598.0,182.0,5.1,22.5,555.0,620.84,488.62
2018,10,29,11,15,605.0,182.5,5.05,22.5,564.5,659.91,518.33
2018,10,29,11,30,612.0,183.0,5.0,22.5,574.0,697.58,546.84
2018,10,29,11,45,611.5,183.5,5.0,22.5,574.5,727.43,569.38
2018,10,29,12,0,611.0,184.0,5.0,22.5,575.0,754.91,590.02
2018,10,29,12,15,585.5,191.0,5.0,22.2,562.5,755.4,591.35
2018,10,29,12,30,560.0,198.0,5.0,21.9,550.0,761.05,596.29
2018,10,29,12,45,667.5,160.0,5.0,21.6,570.0,851.15,663.97
2018,10,29,13,0,775.0,122.0,5.0,21.3,590.0,930.41,721.56
2018,10,29,13,15,664.0,146.0,5.0,21.0,536.5,865.31,676.23
2018,10,29,13,30,553.0,170.0,5.0,20.7,483.0,781.94,617.64
2018,10,29,13,45,679.5,130.5,4.95,20.45,495.5,883.71,693.71
2018,10,29,14,0,806.0,91.0,4.9,20.2,508.0,961.99,750.83
2018,10,29,14,15,807.0,84.0,4.9,20.1,477.0,956.46,748.23
2018,10,29,14,30,808.0,77.0,4.9,20.0,446.0,947.14,743.54
2018,10,29,14,45,793.0,72.0,4.9,19.95,406.5,920.71,726.4
2018,10,29,15,0,778.0,67.0,4.9,19.9,367.0,891.07,706.72
2018,10,29,15,15,744.5,63.5,4.9,19.9,322.5,842.49,672.44
2018,10,29,15,30,711.0,60.0,4.9,19.9,278.0,791.86,635.59
2018,10,29,15,45,665.0,54.5,4.6,19.6,231.5,725.46,584.47
2018,10,29,16,0,619.0,49.0,4.3,19.3,185.0,658.52,530.78
2018,10,29,16,15,544.0,42.5,3.75,18.55,140.0,575.05,462.12
2018,10,29,16,30,469.0,36.0,3.2,17.8,95.0,486.44,384.2
2018,10,29,16,45,302.5,25.5,2.7,17.05,57.0,319.42,207.28
2018,10,29,17,0,136.0,15.0,2.2,16.3,19.0,113.73,0.0
2018,10,29,17,15,68.0,7.5,2.05,15.85,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.05,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.6,10.0,7.87,0.0
2018,10,30,6,45,277.5,19.5,1.8,11.2,41.0,16.27,0.0
2018,10,30,7,0,446.0,29.0,1.9,11.8,72.0,26.59,16.14
2018,10,30,7,15,547.0,35.5,2.2,12.55,118.5,32.66,23.01
2018,10,30,7,30,648.0,42.0,2.5,13.3,165.0,38.95,29.01
2018,10,30,7,45,705.5,46.0,2.75,14.05,214.0,42.89,32.71
2018,10,30,8,0,763.0,50.0,3.0,14.8,263.0,46.94,36.33
2018,10,30,8,15,799.0,53.0,3.2,15.5,310.5,86.7,46.21
2018,10,30,8,30,835.0,56.0,3.4,16.2,358.0,151.54,86.11
2018,10,30,8,45,859.0,58.5,3.55,16.9,401.0,214.07,135.88
2018,10,30,9,0,883.0,61.0,3.7,17.6,444.0,278.92,192.55
2018,10,30,9,15,899.0,63.5,3.75,18.25,482.5,343.39,250.48
2018,10,30,9,30,915.0,66.0,3.8,18.9,521.0,408.7,308.44
2018,10,30,9,45,926.0,67.0,3.9,19.6,552.5,470.99,362.64
2018,10,30,10,0,937.0,68.0,4.0,20.3,584.0,532.92,414.76
2018,10,30,10,15,945.0,69.5,4.05,20.8,609.0,593.09,463.98
2018,10,30,10,30,953.0,71.0,4.1,21.3,634.0,652.04,510.65
2018,10,30,10,45,956.5,71.5,4.15,21.8,650.0,705.56,551.88
2018,10,30,11,0,960.0,72.0,4.2,22.3,666.0,756.87,590.33
2018,10,30,11,15,962.5,72.0,4.25,22.65,675.0,804.47,623.28
2018,10,30,11,30,965.0,72.0,4.3,23.0,684.0,849.33,653.96
2018,10,30,11,45,965.5,72.5,4.35,23.35,685.5,890.17,681.6
2018,10,30,12,0,966.0,73.0,4.4,23.7,687.0,927.77,706.85
2018,10,30,12,15,962.0,73.5,4.4,23.85,679.5,957.95,727.23
2018,10,30,12,30,958.0,74.0,4.4,24.0,672.0,984.36,745.08
2018,10,30,12,45,950.5,74.5,4.45,24.2,656.5,1003.59,758.28
2018,10,30,13,0,943.0,75.0,4.5,24.4,641.0,1018.78,768.92
2018,10,30,13,15,936.0,74.0,4.55,24.4,618.5,1028.53,776.71
2018,10,30,13,30,929.0,73.0,4.6,24.4,596.0,1034.22,782.11
2018,10,30,13,45,918.5,71.5,4.6,24.45,566.0,1031.71,781.52
2018,10,30,14,0,908.0,70.0,4.6,24.5,536.0,1025.22,778.43
2018,10,30,14,15,892.0,68.5,4.55,24.3,499.5,1009.3,769.34
2018,10,30,14,30,876.0,67.0,4.5,24.1,463.0,989.73,757.82
2018,10,30,14,45,854.0,64.0,4.5,23.95,421.0,958.63,738.46
2018,10,30,15,0,832.0,61.0,4.5,23.8,379.0,935.74,724.56
2018,10,30,15,15,771.5,60.5,4.5,23.8,327.0,864.3,675.08
2018,10,30,15,30,711.0,60.0,4.5,23.8,275.0,791.46,623.21
2018,10,30,15,45,647.5,55.0,3.8,22.85,225.5,709.45,562.03
2018,10,30,16,0,584.0,50.0,3.1,21.9,176.0,636.8,505.25
2018,10,30,16,15,415.0,46.5,2.65,20.6,124.5,468.5,374.26
2018,10,30,16,30,246.0,43.0,2.2,19.3,73.0,309.04,243.43
2018,10,30,16,45,155.5,27.0,1.8,18.0,43.0,202.02,121.08
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,57.35,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.0,13.0,3.0,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.0,13.3,6.0,4.72,0.0
2018,10,31,6,45,157.5,18.0,0.95,13.65,30.0,14.77,0.0
2018,10,31,7,0,255.0,30.0,0.9,14.0,54.0,24.54,14.03
2018,10,31,7,15,302.0,44.0,1.05,15.0,88.5,33.5,23.45
2018,10,31,7,30,349.0,58.0,1.2,16.0,123.0,43.77,32.89
2018,10,31,7,45,335.5,76.0,1.35,17.0,153.0,55.95,43.76
2018,10,31,8,0,322.0,94.0,1.5,18.0,183.0,67.6,53.94
2018,10,31,8,15,372.0,104.5,1.6,18.9,224.5,95.42,64.18
2018,10,31,8,30,422.0,115.0,1.7,19.8,266.0,138.25,91.24
2018,10,31,8,45,550.5,104.0,1.8,20.65,325.5,189.29,126.53
2018,10,31,9,0,679.0,93.0,1.9,21.5,385.0,251.75,174.55
2018,10,31,9,15,708.5,97.0,2.0,22.2,425.0,311.05,225.19
2018,10,31,9,30,738.0,101.0,2.1,22.9,465.0,373.24,277.68
2018,10,31,9,45,820.5,84.5,2.15,23.55,513.0,443.01,334.29
2018,10,31,10,0,903.0,68.0,2.2,24.2,561.0,516.49,392.71
2018,10,31,10,15,912.5,69.5,2.3,24.6,586.5,575.5,439.69
2018,10,31,10,30,922.0,71.0,2.4,25.0,612.0,633.54,484.53
2018,10,31,10,45,927.5,71.5,2.45,25.4,629.0,686.69,524.33
2018,10,31,11,0,933.0,72.0,2.5,25.8,646.0,737.92,561.66
2018,10,31,11,15,916.5,78.5,2.7,26.1,649.0,777.12,588.8
2018,10,31,11,30,900.0,85.0,2.9,26.4,652.0,812.22,613.02
2018,10,31,11,45,900.5,85.5,3.05,26.65,653.5,850.72,639.37
2018,10,31,12,0,901.0,86.0,3.2,26.9,655.0,886.21,663.58
2018,10,31,12,15,918.5,79.5,3.25,27.05,654.0,925.69,690.1
2018,10,31,12,30,936.0,73.0,3.3,27.2,653.0,962.42,714.69
2018,10,31,12,45,931.0,72.5,3.35,27.35,638.0,982.19,728.02
2018,10,31,13,0,926.0,72.0,3.4,27.5,623.0,998.07,739.06
2018,10,31,13,15,903.5,74.0,3.4,27.5,595.5,995.97,738.43
2018,10,31,13,30,881.0,76.0,3.4,27.5,568.0,989.62,735.3
2018,10,31,13,45,828.0,84.5,3.35,27.5,527.5,969.3,722.64
2018,10,31,14,0,775.0,93.0,3.3,27.5,487.0,932.18,698.82
2018,10,31,14,15,735.0,91.5,3.25,27.3,444.5,891.93,673.36
2018,10,31,14,30,695.0,90.0,3.2,27.1,402.0,855.86,650.5
2018,10,31,14,45,681.0,83.5,3.2,26.9,365.5,829.65,634.46
2018,10,31,15,0,667.0,77.0,3.2,26.7,329.0,800.67,616.04
2018,10,31,15,15,636.5,71.5,3.2,26.7,288.0,754.58,584.37
2018,10,31,15,30,606.0,66.0,3.2,26.7,247.0,706.94,550.59
2018,10,31,15,45,482.5,65.5,2.65,25.5,194.0,578.62,456.07
2018,10,31,16,0,359.0,65.0,2.1,24.3,141.0,448.3,356.53
2018,10,31,16,15,299.0,52.5,1.9,23.05,104.5,371.47,295.3
2018,10,31,16,30,239.0,40.0,1.7,21.8,68.0,298.71,231.88
2018,10,31,16,45,157.0,26.0,1.5,20.55,41.0,199.86,107.93
2018,10,31,17,0,75.0,12.0,1.3,19.3,14.0,65.61,0.0
2018,10,31,17,15,37.5,6.0,1.3,18.95,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,15,7.0,1.5,1.25,14.8,1.5,0.0,0.0
2018,11,1,6,30,14.0,3.0,1.2,15.2,3.0,2.36,0.0
2018,11,1,6,45,12.0,14.0,1.15,15.55,14.5,11.02,0.0
2018,11,1,7,0,10.0,25.0,1.1,15.9,26.0,19.14,9.31
2018,11,1,7,15,38.0,40.5,1.35,17.0,47.0,30.37,20.48
2018,11,1,7,30,66.0,56.0,1.6,18.1,68.0,41.53,30.6
2018,11,1,7,45,50.0,62.5,1.9,19.2,73.0,47.03,35.57
2018,11,1,8,0,34.0,69.0,2.2,20.3,78.0,51.92,39.82
2018,11,1,8,15,166.0,98.0,2.35,21.05,155.0,80.08,56.56
2018,11,1,8,30,298.0,127.0,2.5,21.8,232.0,131.02,89.97
2018,11,1,8,45,342.5,139.0,2.65,22.5,274.0,171.57,120.39
2018,11,1,9,0,387.0,151.0,2.8,23.2,316.0,221.5,160.26
2018,11,1,9,15,346.0,173.5,2.85,23.8,330.5,251.21,187.34
2018,11,1,9,30,305.0,196.0,2.9,24.4,345.0,280.02,212.75
2018,11,1,9,45,236.0,215.0,3.0,25.0,335.0,289.31,222.13
2018,11,1,10,0,167.0,234.0,3.1,25.6,325.0,282.33,217.67
2018,11,1,10,15,302.0,225.0,3.15,26.15,398.0,371.49,286.67
2018,11,1,10,30,437.0,216.0,3.2,26.7,471.0,477.62,367.27
2018,11,1,10,45,484.5,208.0,3.25,27.25,498.0,530.2,406.65
2018,11,1,11,0,532.0,200.0,3.3,27.8,525.0,585.56,447.66
2018,11,1,11,15,648.5,163.5,3.3,28.25,565.5,674.95,513.4
2018,11,1,11,30,765.0,127.0,3.3,28.7,606.0,762.3,575.96
2018,11,1,11,45,782.0,122.0,3.35,29.1,612.0,800.78,601.23
2018,11,1,12,0,799.0,117.0,3.4,29.5,618.0,841.94,628.49
2018,11,1,12,15,845.0,100.5,3.4,29.7,625.5,894.13,663.22
2018,11,1,12,30,891.0,84.0,3.4,29.9,633.0,933.56,689.03
2018,11,1,12,45,892.0,82.0,3.35,30.1,620.5,956.34,703.48
2018,11,1,13,0,893.0,80.0,3.3,30.3,608.0,975.58,715.77
2018,11,1,13,15,880.5,80.0,3.25,30.3,584.5,980.4,719.29
2018,11,1,13,30,868.0,80.0,3.2,30.3,561.0,981.29,720.51
2018,11,1,13,45,742.0,106.5,3.1,30.35,502.5,916.3,677.75
2018,11,1,14,0,616.0,133.0,3.0,30.4,444.0,826.83,618.32
2018,11,1,14,15,671.5,108.5,2.9,30.2,425.5,856.31,640.27
2018,11,1,14,30,727.0,84.0,2.8,30.0,407.0,873.02,652.6
2018,11,1,14,45,695.5,82.5,2.7,29.8,368.0,842.47,632.9
2018,11,1,15,0,664.0,81.0,2.6,29.6,329.0,803.02,607.1
2018,11,1,15,15,589.5,79.5,2.6,29.6,279.5,719.66,550.01
2018,11,1,15,30,515.0,78.0,2.6,29.6,230.0,635.9,490.91
2018,11,1,15,45,527.5,65.0,1.85,28.15,197.0,619.43,477.75
2018,11,1,16,0,540.0,52.0,1.1,26.7,164.0,599.89,458.73
2018,11,1,16,15,477.5,43.5,1.1,25.9,123.5,518.66,396.58
2018,11,1,16,30,415.0,35.0,1.1,25.1,83.0,440.11,329.36
2018,11,1,16,45,265.5,24.0,1.05,24.3,49.0,280.88,131.36
2018,11,1,17,0,116.0,13.0,1.0,23.5,15.0,97.07,0.0
2018,11,1,17,15,58.0,6.5,1.0,23.2,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.2,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.4,6.0,0.0,0.0
2018,11,2,6,45,187.5,18.0,0.85,16.65,31.0,14.16,0.0
2018,11,2,7,0,315.0,29.0,0.8,16.9,56.0,24.04,12.61
2018,11,2,7,15,437.0,36.5,0.95,17.8,100.0,30.31,20.3
2018,11,2,7,30,559.0,44.0,1.1,18.7,144.0,36.85,26.44
2018,11,2,7,45,481.0,62.5,1.3,19.6,166.5,50.28,38.33
2018,11,2,8,0,403.0,81.0,1.5,20.5,189.0,59.94,46.73
2018,11,2,8,15,379.0,101.5,1.65,21.35,217.5,94.61,62.47
2018,11,2,8,30,355.0,122.0,1.8,22.2,246.0,135.94,91.32
2018,11,2,8,45,469.0,118.0,1.9,23.1,303.0,182.29,123.26
2018,11,2,9,0,583.0,114.0,2.0,24.0,360.0,246.07,171.98
2018,11,2,9,15,726.5,91.0,2.15,24.75,425.0,312.33,223.91
2018,11,2,9,30,870.0,68.0,2.3,25.5,490.0,394.74,289.53
2018,11,2,9,45,882.5,70.0,2.45,26.25,521.5,455.79,340.57
2018,11,2,10,0,895.0,72.0,2.6,27.0,553.0,516.78,389.96
2018,11,2,10,15,903.5,73.5,2.7,27.55,577.5,574.74,435.67
2018,11,2,10,30,912.0,75.0,2.8,28.1,602.0,631.65,479.11
2018,11,2,10,45,910.0,78.0,2.9,28.6,616.5,681.97,516.58
2018,11,2,11,0,908.0,81.0,3.0,29.1,631.0,729.76,551.23
2018,11,2,11,15,913.0,80.5,3.05,29.45,640.5,776.33,582.8
2018,11,2,11,30,918.0,80.0,3.1,29.8,650.0,820.51,611.95
2018,11,2,11,45,923.5,78.5,3.15,30.1,653.0,861.39,638.77
2018,11,2,12,0,929.0,77.0,3.2,30.4,656.0,899.47,663.57
2018,11,2,12,15,922.5,78.0,3.25,30.5,647.5,926.76,681.68
2018,11,2,12,30,916.0,79.0,3.3,30.6,639.0,950.3,697.47
2018,11,2,12,45,770.0,119.0,3.35,30.7,582.0,894.62,660.8
2018,11,2,13,0,624.0,159.0,3.4,30.8,525.0,824.79,614.65
2018,11,2,13,15,529.0,176.0,3.45,30.7,478.5,754.04,567.38
2018,11,2,13,30,434.0,193.0,3.5,30.6,432.0,689.41,521.8
2018,11,2,13,45,570.0,149.0,3.5,30.5,445.0,792.64,597.82
2018,11,2,14,0,706.0,105.0,3.5,30.4,458.0,883.71,661.1
2018,11,2,14,15,652.5,108.5,3.5,30.05,417.0,836.76,630.51
2018,11,2,14,30,599.0,112.0,3.5,29.7,376.0,786.55,598.13
2018,11,2,14,45,618.0,97.0,3.45,29.35,347.0,784.02,598.56
2018,11,2,15,0,637.0,82.0,3.4,29.0,318.0,777.47,595.69
2018,11,2,15,15,647.5,71.0,3.4,29.0,284.5,764.1,587.01
2018,11,2,15,30,658.0,60.0,3.4,29.0,251.0,747.21,575.09
2018,11,2,15,45,602.0,55.5,2.55,27.45,206.5,675.28,521.91
2018,11,2,16,0,546.0,51.0,1.7,25.9,162.0,603.8,466.26
2018,11,2,16,15,361.0,45.0,1.55,24.75,110.5,419.67,327.11
2018,11,2,16,30,176.0,39.0,1.4,23.6,59.0,246.61,187.05
2018,11,2,16,45,135.5,25.0,1.25,22.5,36.0,178.41,68.4
2018,11,2,17,0,95.0,11.0,1.1,21.4,13.0,79.76,0.0
2018,11,2,17,15,47.5,5.5,1.1,20.9,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,6,15,18.5,2.5,1.45,13.75,2.0,0.0,0.0
2018,11,3,6,30,37.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,83.5,18.0,1.35,14.65,23.0,14.16,0.0
2018,11,3,7,0,130.0,31.0,1.3,15.1,42.0,23.21,11.54
2018,11,3,7,15,243.5,42.5,1.45,16.3,79.5,32.07,21.85
2018,11,3,7,30,357.0,54.0,1.6,17.5,117.0,41.02,30.16
2018,11,3,7,45,363.0,69.0,1.75,18.65,149.5,51.48,39.49
2018,11,3,8,0,369.0,84.0,1.9,19.8,182.0,61.56,48.27
2018,11,3,8,15,375.5,100.5,1.95,20.65,215.5,94.09,62.23
2018,11,3,8,30,382.0,117.0,2.0,21.5,249.0,136.05,90.55
2018,11,3,8,45,440.0,123.0,2.1,22.3,293.0,181.02,123.95
2018,11,3,9,0,498.0,129.0,2.2,23.1,337.0,233.06,165.47
2018,11,3,9,15,616.5,114.5,2.4,24.0,395.5,298.49,217.02
2018,11,3,9,30,735.0,100.0,2.6,24.9,454.0,372.32,276.0
2018,11,3,9,45,829.5,82.5,2.8,25.8,506.0,445.76,335.03
2018,11,3,10,0,924.0,65.0,3.0,26.7,558.0,524.15,396.94
2018,11,3,10,15,930.5,66.0,3.15,27.3,581.5,581.9,442.82
2018,11,3,10,30,937.0,67.0,3.3,27.9,605.0,638.3,486.28
2018,11,3,10,45,942.0,67.5,3.4,28.5,621.5,691.6,526.03
2018,11,3,11,0,947.0,68.0,3.5,29.1,638.0,742.89,563.16
2018,11,3,11,15,949.0,69.0,3.6,29.45,647.5,790.28,595.14
2018,11,3,11,30,951.0,70.0,3.7,29.8,657.0,834.99,625.01
2018,11,3,11,45,950.5,70.5,3.8,30.1,658.0,874.18,651.07
2018,11,3,12,0,950.0,71.0,3.9,30.4,659.0,910.14,674.88
2018,11,3,12,15,928.0,77.0,4.0,30.55,646.0,930.05,688.33
2018,11,3,12,30,906.0,83.0,4.1,30.7,633.0,945.36,698.95
2018,11,3,12,45,879.5,88.0,4.15,30.8,611.5,950.77,702.98
2018,11,3,13,0,853.0,93.0,4.2,30.9,590.0,963.63,712.23
2018,11,3,13,15,881.5,82.5,4.2,30.8,579.0,983.52,726.59
2018,11,3,13,30,910.0,72.0,4.2,30.7,568.0,1011.83,746.63
2018,11,3,13,45,874.0,74.5,4.15,30.65,530.5,988.8,732.19
2018,11,3,14,0,838.0,77.0,4.1,30.6,493.0,974.04,723.7
2018,11,3,14,15,784.5,78.5,4.0,30.35,446.0,924.3,691.82
2018,11,3,14,30,731.0,80.0,3.9,30.1,399.0,871.16,657.4
2018,11,3,14,45,600.0,95.0,3.75,29.8,340.5,763.22,583.72
2018,11,3,15,0,469.0,110.0,3.6,29.5,282.0,637.21,494.88
2018,11,3,15,15,369.0,106.5,3.6,29.5,231.0,531.46,417.6
2018,11,3,15,30,269.0,103.0,3.6,29.5,180.0,405.67,321.44
2018,11,3,15,45,189.5,89.0,2.6,27.85,138.5,311.92,247.89
2018,11,3,16,0,110.0,75.0,1.6,26.2,97.0,203.72,160.85
2018,11,3,16,15,83.5,57.0,1.5,25.05,71.0,158.1,123.03
2018,11,3,16,30,57.0,39.0,1.4,23.9,45.0,112.99,83.16
2018,11,3,16,45,35.5,23.0,1.35,22.75,26.0,67.51,15.41
2018,11,3,17,0,14.0,7.0,1.3,21.6,7.0,15.98,0.0
2018,11,3,17,15,7.0,3.5,1.3,21.25,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,0.35,16.65,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,0.3,16.8,4.0,0.0,0.0
2018,11,4,6,45,64.5,17.0,0.3,17.0,20.0,13.38,0.0
2018,11,4,7,0,93.0,29.0,0.3,17.2,36.0,21.68,9.7
2018,11,4,7,15,232.0,42.5,0.25,17.9,78.0,31.99,21.62
2018,11,4,7,30,371.0,56.0,0.2,18.6,120.0,42.5,31.33
2018,11,4,7,45,445.0,62.5,0.2,19.35,162.0,50.09,38.2
2018,11,4,8,0,519.0,69.0,0.2,20.1,204.0,55.07,42.59
2018,11,4,8,15,524.5,83.0,0.25,20.8,241.0,93.59,57.35
2018,11,4,8,30,530.0,97.0,0.3,21.5,278.0,143.32,89.68
2018,11,4,8,45,611.0,94.0,0.35,22.2,328.0,194.38,126.44
2018,11,4,9,0,692.0,91.0,0.4,22.9,378.0,255.05,174.09
2018,11,4,9,15,555.5,130.5,0.6,24.0,374.0,288.45,208.12
2018,11,4,9,30,419.0,170.0,0.8,25.1,370.0,308.85,229.68
2018,11,4,9,45,442.0,176.5,1.0,26.15,399.5,354.97,266.4
2018,11,4,10,0,465.0,183.0,1.2,27.2,429.0,403.17,303.72
2018,11,4,10,15,469.0,191.0,1.4,27.8,449.0,444.18,335.51
2018,11,4,10,30,473.0,199.0,1.6,28.4,469.0,484.81,366.29
2018,11,4,10,45,578.5,173.0,1.75,28.95,512.5,559.17,421.64
2018,11,4,11,0,684.0,147.0,1.9,29.5,556.0,648.94,486.5
2018,11,4,11,15,737.0,132.5,2.05,29.75,579.0,709.86,530.33
2018,11,4,11,30,790.0,118.0,2.2,30.0,602.0,767.92,571.05
2018,11,4,11,45,845.0,104.0,2.35,30.2,622.5,833.05,614.97
2018,11,4,12,0,900.0,90.0,2.5,30.4,643.0,888.44,651.92
2018,11,4,12,15,921.0,84.5,2.65,30.45,645.0,932.08,681.42
2018,11,4,12,30,942.0,79.0,2.8,30.5,647.0,973.27,709.41
2018,11,4,12,45,911.5,84.5,2.95,30.5,623.5,976.37,712.83
2018,11,4,13,0,881.0,90.0,3.1,30.5,600.0,986.51,721.33
2018,11,4,13,15,871.5,87.5,3.2,30.35,576.0,991.44,726.57
2018,11,4,13,30,862.0,85.0,3.3,30.2,552.0,992.36,729.4
2018,11,4,13,45,852.5,79.5,3.4,30.0,520.5,985.43,727.35
2018,11,4,14,0,843.0,74.0,3.5,29.8,489.0,974.5,722.79
2018,11,4,14,15,838.5,71.0,3.5,29.45,458.5,968.22,721.16
2018,11,4,14,30,834.0,68.0,3.5,29.1,428.0,958.31,717.06
2018,11,4,14,45,800.5,68.0,3.55,28.7,387.0,920.07,694.08
2018,11,4,15,0,767.0,68.0,3.6,28.3,346.0,878.84,668.59
2018,11,4,15,15,749.5,62.5,3.6,28.3,305.0,843.46,644.95
2018,11,4,15,30,732.0,57.0,3.6,28.3,264.0,805.48,618.3
2018,11,4,15,45,667.5,52.5,3.1,26.7,215.5,722.91,559.5
2018,11,4,16,0,603.0,48.0,2.6,25.1,167.0,650.43,504.96
2018,11,4,16,15,435.5,42.0,2.25,23.65,115.5,480.25,374.71
2018,11,4,16,30,268.0,36.0,1.9,22.2,64.0,319.02,241.1
2018,11,4,16,45,165.0,22.5,1.6,20.8,37.0,194.46,29.67
2018,11,4,17,0,62.0,9.0,1.3,19.4,10.0,53.47,0.0
2018,11,4,17,15,31.0,4.5,1.25,18.8,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,156.0,13.5,1.25,13.45,24.0,10.62,0.0
2018,11,5,7,0,284.0,23.0,1.3,13.9,45.0,18.97,7.21
2018,11,5,7,15,394.0,32.0,1.5,14.65,85.5,26.48,17.07
2018,11,5,7,30,504.0,41.0,1.7,15.4,126.0,34.11,24.31
2018,11,5,7,45,393.0,53.5,1.9,16.2,132.0,42.58,32.02
2018,11,5,8,0,282.0,66.0,2.1,17.0,138.0,48.54,37.36
2018,11,5,8,15,165.0,98.5,2.25,17.95,142.5,81.02,57.94
2018,11,5,8,30,48.0,131.0,2.4,18.9,147.0,102.42,78.12
2018,11,5,8,45,125.5,150.5,2.6,19.8,200.0,138.54,104.1
2018,11,5,9,0,203.0,170.0,2.8,20.7,253.0,184.19,138.62
2018,11,5,9,15,419.5,143.0,3.05,21.6,335.0,256.41,191.73
2018,11,5,9,30,636.0,116.0,3.3,22.5,417.0,349.93,264.06
2018,11,5,9,45,757.5,91.0,3.5,23.35,472.5,422.8,322.87
2018,11,5,10,0,879.0,66.0,3.7,24.2,528.0,503.02,387.08
2018,11,5,10,15,889.0,66.5,3.75,24.7,552.0,559.55,432.77
2018,11,5,10,30,899.0,67.0,3.8,25.2,576.0,615.18,476.42
2018,11,5,10,45,905.0,68.0,3.9,25.7,593.0,667.59,516.52
2018,11,5,11,0,911.0,69.0,4.0,26.2,610.0,718.23,554.26
2018,11,5,11,15,914.5,69.0,4.0,26.5,619.0,763.89,585.65
2018,11,5,11,30,918.0,69.0,4.0,26.8,628.0,807.07,614.9
2018,11,5,11,45,918.5,69.5,4.0,27.05,629.5,845.69,640.86
2018,11,5,12,0,919.0,70.0,4.0,27.3,631.0,881.26,664.6
2018,11,5,12,15,915.5,71.0,4.0,27.4,624.5,910.67,684.46
2018,11,5,12,30,912.0,72.0,4.0,27.5,618.0,936.57,701.98
2018,11,5,12,45,906.5,71.5,4.0,27.65,603.5,955.12,714.48
2018,11,5,13,0,901.0,71.0,4.0,27.8,589.0,969.89,724.61
2018,11,5,13,15,893.5,70.5,3.95,27.75,567.5,978.9,731.31
2018,11,5,13,30,886.0,70.0,3.9,27.7,546.0,984.09,735.63
2018,11,5,13,45,874.5,68.5,3.85,27.65,517.5,980.15,734.0
2018,11,5,14,0,863.0,67.0,3.8,27.6,489.0,972.44,730.01
2018,11,5,14,15,846.5,65.0,3.7,27.35,454.0,955.38,720.04
2018,11,5,14,30,830.0,63.0,3.6,27.1,419.0,934.88,707.74
2018,11,5,14,45,806.0,61.0,3.5,26.85,379.0,915.27,695.91
2018,11,5,15,0,782.0,59.0,3.4,26.6,339.0,880.93,673.52
2018,11,5,15,15,739.0,57.0,3.4,26.6,294.0,825.56,635.64
2018,11,5,15,30,696.0,55.0,3.4,26.6,249.0,768.45,595.18
2018,11,5,15,45,599.0,52.5,2.7,25.35,198.0,667.71,520.71
2018,11,5,16,0,502.0,50.0,2.0,24.1,147.0,562.72,440.05
2018,11,5,16,15,317.5,44.0,1.8,22.85,99.0,380.59,299.32
2018,11,5,16,30,133.0,38.0,1.6,21.6,51.0,193.48,144.38
2018,11,5,16,45,79.0,22.5,1.4,20.35,29.0,112.66,0.0
2018,11,5,17,0,25.0,7.0,1.2,19.1,7.0,24.21,0.0
2018,11,5,17,15,12.5,3.5,1.2,18.65,3.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,15,13.0,1.5,0.8,13.8,1.0,0.0,0.0
2018,11,6,6,30,26.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,6,6,45,146.5,14.5,0.75,14.2,24.0,11.41,0.0
2018,11,6,7,0,267.0,26.0,0.7,14.4,46.0,21.52,7.91
2018,11,6,7,15,412.5,34.5,0.7,15.25,90.5,28.67,18.82
2018,11,6,7,30,558.0,43.0,0.7,16.1,135.0,36.12,25.98
2018,11,6,7,45,518.0,56.0,0.7,16.95,162.5,45.73,34.69
2018,11,6,8,0,478.0,69.0,0.7,17.8,190.0,54.77,42.71
2018,11,6,8,15,474.0,85.5,0.8,18.7,224.5,90.42,56.54
2018,11,6,8,30,470.0,102.0,0.9,19.6,259.0,136.96,88.02
2018,11,6,8,45,590.0,95.0,1.05,20.5,318.0,191.91,126.99
2018,11,6,9,0,710.0,88.0,1.2,21.4,377.0,257.55,177.96
2018,11,6,9,15,792.5,79.0,1.25,22.2,429.0,325.24,233.46
2018,11,6,9,30,875.0,70.0,1.3,23.0,481.0,398.85,293.53
2018,11,6,9,45,895.5,70.0,1.4,23.75,514.5,461.54,345.46
2018,11,6,10,0,916.0,70.0,1.5,24.5,548.0,524.95,396.27
2018,11,6,10,15,924.5,71.5,1.55,25.05,572.5,583.77,442.09
2018,11,6,10,30,933.0,73.0,1.6,25.6,597.0,641.49,485.5
2018,11,6,10,45,938.5,74.5,1.7,26.15,614.5,695.91,525.5
2018,11,6,11,0,944.0,76.0,1.8,26.7,632.0,748.44,563.06
2018,11,6,11,15,947.0,76.0,1.85,27.05,641.0,795.34,594.06
2018,11,6,11,30,950.0,76.0,1.9,27.4,650.0,839.62,622.77
2018,11,6,11,45,950.0,76.0,2.0,27.75,651.0,878.62,648.24
2018,11,6,12,0,950.0,76.0,2.1,28.1,652.0,914.4,671.54
2018,11,6,12,15,946.5,76.0,2.15,28.3,644.5,943.71,690.52
2018,11,6,12,30,943.0,76.0,2.2,28.5,637.0,969.36,707.22
2018,11,6,12,45,936.0,76.0,2.3,28.65,621.5,987.95,720.15
2018,11,6,13,0,929.0,76.0,2.4,28.8,606.0,1002.61,730.76
2018,11,6,13,15,920.0,75.0,2.5,28.8,583.0,1010.1,737.38
2018,11,6,13,30,911.0,74.0,2.6,28.8,560.0,1013.59,741.64
2018,11,6,13,45,898.0,72.5,2.65,28.75,530.0,1008.48,740.15
2018,11,6,14,0,885.0,71.0,2.7,28.7,500.0,999.49,736.32
2018,11,6,14,15,866.5,69.5,2.7,28.5,464.0,981.26,726.46
2018,11,6,14,30,848.0,68.0,2.7,28.3,428.0,971.26,722.07
2018,11,6,14,45,822.0,65.5,2.7,28.05,386.5,937.03,701.42
2018,11,6,15,0,796.0,63.0,2.7,27.8,345.0,899.77,678.36
2018,11,6,15,15,759.0,59.5,2.7,27.8,300.0,847.82,643.68
2018,11,6,15,30,722.0,56.0,2.7,27.8,255.0,793.88,606.26
2018,11,6,15,45,663.5,51.0,1.95,25.95,208.0,716.63,549.71
2018,11,6,16,0,605.0,46.0,1.2,24.1,161.0,639.13,489.29
2018,11,6,16,15,465.5,40.5,1.2,22.95,114.0,504.08,387.59
2018,11,6,16,30,326.0,35.0,1.2,21.8,67.0,364.41,267.81
2018,11,6,16,45,176.5,21.0,1.25,20.65,37.0,196.86,0.0
2018,11,6,17,0,27.0,7.0,1.3,19.5,7.0,25.71,0.0
2018,11,6,17,15,13.5,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.3,16.25,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.3,16.4,2.0,0.0,0.0
2018,11,7,6,45,92.0,14.0,0.35,16.5,19.0,11.02,0.0
2018,11,7,7,0,155.0,25.0,0.4,16.6,36.0,18.96,5.08
2018,11,7,7,15,213.0,39.0,0.45,17.2,66.5,29.39,19.15
2018,11,7,7,30,271.0,53.0,0.5,17.8,97.0,39.67,28.82
2018,11,7,7,45,314.5,66.5,0.55,18.4,133.0,49.34,37.59
2018,11,7,8,0,358.0,80.0,0.6,19.0,169.0,58.82,46.0
2018,11,7,8,15,372.5,95.0,0.7,19.75,203.5,91.25,59.83
2018,11,7,8,30,387.0,110.0,0.8,20.5,238.0,132.77,87.79
2018,11,7,8,45,457.5,114.0,0.9,21.3,284.5,178.62,121.43
2018,11,7,9,0,528.0,118.0,1.0,22.1,331.0,232.93,164.32
2018,11,7,9,15,690.5,94.5,1.25,22.9,399.5,305.39,220.38
2018,11,7,9,30,853.0,71.0,1.5,23.7,468.0,391.61,288.42
2018,11,7,9,45,880.0,69.5,1.75,24.5,502.5,454.25,340.57
2018,11,7,10,0,907.0,68.0,2.0,25.3,537.0,518.37,392.5
2018,11,7,10,15,916.0,69.0,2.15,25.75,561.5,576.35,438.63
2018,11,7,10,30,925.0,70.0,2.3,26.2,586.0,633.27,482.61
2018,11,7,10,45,930.5,71.0,2.45,26.6,603.0,686.63,522.88
2018,11,7,11,0,936.0,72.0,2.6,27.0,620.0,738.1,560.8
2018,11,7,11,15,938.5,72.5,2.65,27.25,629.0,784.68,592.31
2018,11,7,11,30,941.0,73.0,2.7,27.5,638.0,828.64,621.59
2018,11,7,11,45,940.0,73.5,2.8,27.8,638.5,866.92,647.06
2018,11,7,12,0,939.0,74.0,2.9,28.1,639.0,901.99,670.31
2018,11,7,12,15,936.0,73.5,2.95,28.1,631.5,930.72,689.79
2018,11,7,12,30,933.0,73.0,3.0,28.1,624.0,955.84,706.99
2018,11,7,12,45,927.0,72.5,3.05,28.15,609.0,974.43,719.88
2018,11,7,13,0,921.0,72.0,3.1,28.2,594.0,989.15,730.41
2018,11,7,13,15,913.0,71.0,3.15,28.15,571.5,997.38,737.15
2018,11,7,13,30,905.0,70.0,3.2,28.1,549.0,1001.69,741.54
2018,11,7,13,45,893.5,68.5,3.2,28.0,520.0,997.95,740.55
2018,11,7,14,0,882.0,67.0,3.2,27.9,491.0,990.37,737.2
2018,11,7,14,15,865.5,65.0,3.2,27.7,455.5,973.38,727.95
