Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,14,30,849.0,63.0,3.2,27.5,420.0,952.9,716.34
2018,11,7,14,45,825.5,60.0,3.2,27.25,379.5,932.21,704.54
2018,11,7,15,0,802.0,57.0,3.2,27.0,339.0,896.78,682.2
2018,11,7,15,15,766.0,54.0,3.2,27.0,294.5,846.6,648.16
2018,11,7,15,30,730.0,51.0,3.2,27.0,250.0,794.51,611.42
2018,11,7,15,45,676.0,46.5,2.45,25.4,204.0,722.28,557.9
2018,11,7,16,0,622.0,42.0,1.7,23.8,158.0,649.82,500.8
2018,11,7,16,15,439.0,38.5,1.6,22.5,108.5,478.76,370.92
2018,11,7,16,30,256.0,35.0,1.5,21.2,59.0,310.26,227.2
2018,11,7,16,45,144.5,20.5,1.4,19.9,32.5,171.38,0.0
2018,11,7,17,0,33.0,6.0,1.3,18.6,6.0,29.41,0.0
2018,11,7,17,15,16.5,3.0,1.3,18.15,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.75,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,56.0,13.5,1.25,10.2,17.0,10.62,0.0
2018,11,8,7,0,99.0,25.0,1.2,10.4,32.0,18.78,3.77
2018,11,8,7,15,215.0,40.0,1.4,11.45,69.5,30.1,20.1
2018,11,8,7,30,331.0,55.0,1.6,12.5,107.0,41.47,30.97
2018,11,8,7,45,404.5,64.0,1.8,13.6,148.5,48.41,37.46
2018,11,8,8,0,478.0,73.0,2.0,14.7,190.0,58.08,46.14
2018,11,8,8,15,479.5,86.0,2.2,15.5,223.0,91.56,57.99
2018,11,8,8,30,481.0,99.0,2.4,16.3,256.0,136.55,88.63
2018,11,8,8,45,610.5,96.0,2.55,17.1,322.0,197.0,132.65
2018,11,8,9,0,740.0,93.0,2.7,17.9,388.0,269.58,190.22
2018,11,8,9,15,799.5,90.0,2.8,18.6,435.5,337.21,248.02
2018,11,8,9,30,859.0,87.0,2.9,19.3,483.0,408.6,308.7
2018,11,8,9,45,890.5,84.0,2.95,20.0,518.5,473.48,363.69
2018,11,8,10,0,922.0,81.0,3.0,20.7,554.0,538.09,416.91
2018,11,8,10,15,931.0,83.0,3.05,21.15,579.5,598.14,465.44
2018,11,8,10,30,940.0,85.0,3.1,21.6,605.0,657.14,511.59
2018,11,8,10,45,945.5,85.5,3.1,22.05,622.0,711.04,552.43
2018,11,8,11,0,951.0,86.0,3.1,22.5,639.0,762.97,590.63
2018,11,8,11,15,953.0,87.5,3.15,22.8,648.5,811.19,624.25
2018,11,8,11,30,955.0,89.0,3.2,23.1,658.0,856.75,655.08
2018,11,8,11,45,954.0,89.0,3.25,23.4,658.5,895.34,680.86
2018,11,8,12,0,953.0,89.0,3.3,23.7,659.0,930.64,704.33
2018,11,8,12,15,950.5,89.0,3.3,23.8,652.0,961.18,724.75
2018,11,8,12,30,948.0,89.0,3.3,23.9,645.0,988.1,742.78
2018,11,8,12,45,942.0,88.0,3.3,24.05,629.5,1006.83,755.26
2018,11,8,13,0,936.0,87.0,3.3,24.2,614.0,1021.6,765.28
2018,11,8,13,15,922.0,86.0,3.3,24.15,588.0,1024.58,768.23
2018,11,8,13,30,908.0,85.0,3.3,24.1,562.0,1035.5,776.76
2018,11,8,13,45,892.5,83.5,3.3,24.1,531.0,1028.2,773.06
2018,11,8,14,0,877.0,82.0,3.3,24.1,500.0,1016.83,766.9
2018,11,8,14,15,856.0,80.0,3.3,23.85,463.5,995.39,754.74
2018,11,8,14,30,835.0,78.0,3.3,23.6,427.0,970.24,740.0
2018,11,8,14,45,805.5,75.0,3.3,23.4,384.5,931.91,715.73
2018,11,8,15,0,776.0,72.0,3.3,23.2,342.0,890.5,688.75
2018,11,8,15,15,735.5,68.0,3.3,23.2,296.5,834.5,649.91
2018,11,8,15,30,695.0,64.0,3.3,23.2,251.0,786.48,615.3
2018,11,8,15,45,628.5,58.0,2.55,21.75,203.0,701.97,551.5
2018,11,8,16,0,562.0,52.0,1.8,20.3,155.0,618.03,484.83
2018,11,8,16,15,422.0,44.0,1.65,19.15,108.5,469.63,368.57
2018,11,8,16,30,282.0,36.0,1.5,18.0,62.0,334.71,244.4
2018,11,8,16,45,157.0,20.5,1.35,16.85,33.5,180.3,0.0
2018,11,8,17,0,32.0,5.0,1.2,15.7,5.0,27.87,0.0
2018,11,8,17,15,16.0,2.5,1.25,15.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.4,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,9,6,45,71.5,13.5,1.25,10.05,17.0,10.62,0.0
2018,11,9,7,0,128.0,24.0,1.2,10.4,32.0,18.14,1.66
2018,11,9,7,15,243.0,38.0,1.3,11.6,69.5,28.8,18.83
2018,11,9,7,30,358.0,52.0,1.4,12.8,107.0,39.54,29.19
2018,11,9,7,45,417.5,61.0,1.45,14.0,146.0,49.06,37.95
2018,11,9,8,0,477.0,70.0,1.5,15.2,185.0,55.79,44.01
2018,11,9,8,15,473.0,84.5,1.45,16.0,217.5,90.28,56.92
2018,11,9,8,30,469.0,99.0,1.4,16.8,250.0,135.23,87.74
2018,11,9,8,45,548.5,100.5,1.35,17.65,300.0,189.2,128.24
2018,11,9,9,0,628.0,102.0,1.3,18.5,350.0,249.25,176.5
2018,11,9,9,15,735.0,95.0,1.15,19.35,411.5,319.78,233.28
2018,11,9,9,30,842.0,88.0,1.0,20.2,473.0,403.06,299.59
2018,11,9,9,45,865.0,89.5,0.85,21.1,508.0,467.44,351.11
2018,11,9,10,0,888.0,91.0,0.7,22.0,543.0,533.02,401.03
2018,11,9,10,15,899.5,92.0,0.85,22.7,568.5,592.71,447.35
2018,11,9,10,30,911.0,93.0,1.0,23.4,594.0,651.66,491.72
2018,11,9,10,45,918.5,93.5,1.15,24.05,611.5,706.49,532.02
2018,11,9,11,0,926.0,94.0,1.3,24.7,629.0,759.62,570.09
2018,11,9,11,15,930.5,94.0,1.45,25.0,638.5,800.81,599.13
2018,11,9,11,30,935.0,94.0,1.6,25.3,648.0,845.86,629.59
2018,11,9,11,45,936.5,94.0,1.75,25.6,649.5,885.81,656.46
2018,11,9,12,0,938.0,94.0,1.9,25.9,651.0,922.71,681.3
2018,11,9,12,15,933.5,94.5,1.95,26.0,643.5,951.65,700.37
2018,11,9,12,30,929.0,95.0,2.0,26.1,636.0,987.88,724.31
2018,11,9,12,45,918.0,94.5,2.05,26.15,618.5,1002.62,734.46
2018,11,9,13,0,907.0,94.0,2.1,26.2,601.0,1013.18,742.3
2018,11,9,13,15,895.5,93.0,2.1,26.15,577.0,1018.5,746.68
2018,11,9,13,30,884.0,92.0,2.1,26.1,553.0,1019.7,748.61
2018,11,9,13,45,869.5,89.5,2.1,26.0,522.5,1012.01,745.14
2018,11,9,14,0,855.0,87.0,2.1,25.9,492.0,1000.32,739.26
2018,11,9,14,15,834.0,85.0,2.05,25.65,455.5,978.86,726.88
2018,11,9,14,30,813.0,83.0,2.0,25.4,419.0,953.7,712.04
2018,11,9,14,45,782.5,79.5,1.95,25.15,377.0,913.85,687.13
2018,11,9,15,0,752.0,76.0,1.9,24.9,335.0,879.87,665.7
2018,11,9,15,15,710.0,71.0,1.9,24.9,289.5,822.39,627.06
2018,11,9,15,30,668.0,66.0,1.9,24.9,244.0,763.35,585.87
2018,11,9,15,45,600.0,60.0,1.45,23.0,197.0,677.99,524.16
2018,11,9,16,0,532.0,54.0,1.0,21.1,150.0,593.06,459.28
2018,11,9,16,15,421.0,44.5,1.0,20.15,106.5,468.69,362.77
2018,11,9,16,30,310.0,35.0,1.0,19.2,63.0,348.59,247.46
2018,11,9,16,45,174.0,20.5,1.05,18.3,34.5,152.7,0.0
2018,11,9,17,0,38.0,6.0,1.1,17.4,6.0,4.72,0.0
2018,11,9,17,15,19.0,3.0,1.1,17.15,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,6,45,39.0,11.0,0.65,12.3,13.5,8.65,0.0
2018,11,10,7,0,78.0,22.0,0.6,12.3,27.0,16.58,0.0
2018,11,10,7,15,167.5,37.0,0.6,12.85,59.0,27.73,17.68
2018,11,10,7,30,257.0,52.0,0.6,13.4,91.0,38.87,28.51
2018,11,10,7,45,315.5,64.5,0.55,14.0,128.5,47.98,37.01
2018,11,10,8,0,374.0,77.0,0.5,14.6,166.0,57.0,45.19
2018,11,10,8,15,403.0,88.5,0.5,15.25,202.0,89.04,58.04
2018,11,10,8,30,432.0,100.0,0.5,15.9,238.0,131.52,86.34
2018,11,10,8,45,479.0,108.0,0.5,16.55,280.0,178.47,122.44
2018,11,10,9,0,526.0,116.0,0.5,17.2,322.0,231.16,165.52
2018,11,10,9,15,551.0,122.5,0.6,18.15,356.0,281.3,207.98
2018,11,10,9,30,576.0,129.0,0.7,19.1,390.0,338.95,255.8
2018,11,10,9,45,626.0,127.0,0.85,20.05,428.5,397.86,303.47
2018,11,10,10,0,676.0,125.0,1.0,21.0,467.0,461.27,353.56
2018,11,10,10,15,720.5,124.5,1.05,21.4,504.0,527.17,404.46
2018,11,10,10,30,765.0,124.0,1.1,21.8,541.0,596.17,456.23
2018,11,10,10,45,775.5,127.0,1.15,22.25,561.0,649.34,495.13
2018,11,10,11,0,786.0,130.0,1.2,22.7,581.0,701.56,532.45
2018,11,10,11,15,791.0,132.5,1.25,22.95,592.0,747.98,565.29
2018,11,10,11,30,796.0,135.0,1.3,23.2,603.0,792.45,596.03
2018,11,10,11,45,797.5,134.5,1.3,23.45,604.5,828.67,619.25
2018,11,10,12,0,799.0,134.0,1.3,23.7,606.0,862.15,640.56
2018,11,10,12,15,781.0,138.5,1.4,23.75,595.5,880.96,653.99
2018,11,10,12,30,763.0,143.0,1.5,23.8,585.0,895.68,665.02
2018,11,10,12,45,736.0,148.5,1.55,23.9,566.0,898.94,667.88
2018,11,10,13,0,709.0,154.0,1.6,24.0,547.0,897.69,668.04
2018,11,10,13,15,696.5,150.5,1.7,23.9,524.5,896.92,669.82
2018,11,10,13,30,684.0,147.0,1.8,23.8,502.0,892.51,669.24
2018,11,10,13,45,665.5,143.5,1.9,23.7,473.0,878.54,662.31
2018,11,10,14,0,647.0,140.0,2.0,23.6,444.0,861.01,653.0
2018,11,10,14,15,622.0,134.5,1.95,23.2,409.0,831.52,634.71
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,792.55,609.66
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,747.2,579.97
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,700.16,548.26
2018,11,10,15,15,483.5,104.0,1.9,22.1,251.5,639.0,504.41
2018,11,10,15,30,439.0,94.0,1.9,22.1,209.0,577.58,458.82
2018,11,10,15,45,378.0,80.0,1.4,20.1,165.5,495.88,396.73
2018,11,10,16,0,317.0,66.0,0.9,18.1,122.0,416.12,333.11
2018,11,10,16,15,235.0,49.0,0.95,17.25,83.5,316.65,251.11
2018,11,10,16,30,153.0,32.0,1.0,16.4,45.0,222.22,156.55
2018,11,10,16,45,84.5,17.5,1.0,15.55,24.0,80.08,0.0
2018,11,10,17,0,16.0,3.0,1.0,14.7,3.0,2.36,0.0
2018,11,10,17,15,8.0,1.5,1.0,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,6,45,44.0,10.5,1.2,9.7,13.0,8.26,0.0
2018,11,11,7,0,88.0,21.0,1.2,9.8,26.0,15.87,0.0
2018,11,11,7,15,172.0,36.0,1.15,10.65,57.5,27.03,17.04
2018,11,11,7,30,256.0,51.0,1.1,11.5,89.0,38.16,28.03
2018,11,11,7,45,321.0,63.5,1.05,12.35,128.0,47.34,36.63
2018,11,11,8,0,386.0,76.0,1.0,13.2,167.0,56.45,44.92
2018,11,11,8,15,419.0,87.0,1.15,14.1,203.5,89.04,57.84
2018,11,11,8,30,452.0,98.0,1.3,15.0,240.0,132.59,86.9
2018,11,11,8,45,481.5,106.0,1.45,15.9,276.0,177.46,122.43
2018,11,11,9,0,511.0,114.0,1.6,16.8,312.0,225.85,163.33
2018,11,11,9,15,576.5,119.0,1.65,17.5,362.5,290.84,217.26
2018,11,11,9,30,642.0,124.0,1.7,18.2,413.0,359.13,273.66
2018,11,11,9,45,695.0,126.0,1.7,18.95,458.0,426.47,328.54
2018,11,11,10,0,748.0,128.0,1.7,19.7,503.0,498.78,385.76
2018,11,11,10,15,763.5,130.5,1.65,20.2,529.0,555.74,430.19
2018,11,11,10,30,779.0,133.0,1.6,20.7,555.0,612.74,473.16
2018,11,11,10,45,789.5,134.0,1.55,21.2,572.5,664.82,511.13
2018,11,11,11,0,800.0,135.0,1.5,21.7,590.0,715.81,547.1
2018,11,11,11,15,804.5,135.5,1.5,22.05,599.5,760.51,578.4
2018,11,11,11,30,809.0,136.0,1.5,22.4,609.0,803.08,607.35
2018,11,11,11,45,810.0,136.0,1.45,22.75,610.5,839.92,630.35
2018,11,11,12,0,811.0,136.0,1.4,23.1,612.0,873.97,651.26
2018,11,11,12,15,813.0,133.5,1.4,23.3,606.0,903.19,669.87
2018,11,11,12,30,815.0,131.0,1.4,23.5,600.0,929.3,686.47
2018,11,11,12,45,789.5,131.5,1.35,23.65,576.5,929.78,685.85
2018,11,11,13,0,764.0,132.0,1.3,23.8,553.0,925.84,682.8
2018,11,11,13,15,774.0,126.5,1.2,23.8,539.0,945.39,694.83
2018,11,11,13,30,784.0,121.0,1.1,23.8,525.0,961.71,704.39
2018,11,11,13,45,756.0,119.0,1.05,23.8,491.0,940.95,691.06
2018,11,11,14,0,728.0,117.0,1.0,23.8,457.0,916.36,675.78
2018,11,11,14,15,721.5,111.5,0.9,23.6,427.0,905.66,669.2
2018,11,11,14,30,715.0,106.0,0.8,23.4,397.0,891.59,660.14
2018,11,11,14,45,682.5,99.0,0.75,23.2,354.5,846.74,631.56
2018,11,11,15,0,650.0,92.0,0.7,23.0,312.0,799.33,600.95
2018,11,11,15,15,606.5,86.0,0.7,23.0,269.0,740.23,561.64
2018,11,11,15,30,563.0,80.0,0.7,23.0,226.0,679.41,519.51
2018,11,11,15,45,499.5,70.0,0.55,21.55,181.0,595.18,459.38
2018,11,11,16,0,436.0,60.0,0.4,20.1,136.0,511.37,396.36
2018,11,11,16,15,327.5,47.0,0.4,19.55,94.0,393.26,303.43
2018,11,11,16,30,219.0,34.0,0.4,19.0,52.0,279.39,188.87
2018,11,11,16,45,118.0,19.0,0.4,18.45,28.0,107.53,0.0
2018,11,11,17,0,17.0,4.0,0.4,17.9,4.0,0.0,0.0
2018,11,11,17,15,8.5,2.0,0.45,17.65,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,6,45,38.0,10.0,1.55,8.9,12.0,7.87,0.0
2018,11,12,7,0,76.0,20.0,1.5,9.2,24.0,15.11,0.0
2018,11,12,7,15,155.5,35.0,1.65,10.5,54.0,26.24,16.14
2018,11,12,7,30,235.0,50.0,1.8,11.8,84.0,37.32,27.18
2018,11,12,7,45,289.5,63.5,1.95,13.05,120.0,47.09,36.23
2018,11,12,8,0,344.0,77.0,2.1,14.3,156.0,56.71,44.91
2018,11,12,8,15,381.5,88.0,2.2,15.2,193.0,87.56,57.48
2018,11,12,8,30,419.0,99.0,2.3,16.1,230.0,129.31,85.37
2018,11,12,8,45,449.5,108.5,2.4,17.0,266.0,173.45,120.29
2018,11,12,9,0,480.0,118.0,2.5,17.9,302.0,221.32,160.6
2018,11,12,9,15,566.5,118.0,2.6,18.9,355.5,286.83,214.14
2018,11,12,9,30,653.0,118.0,2.7,19.9,409.0,357.94,272.35
2018,11,12,9,45,734.5,111.0,2.8,20.85,459.5,429.86,330.88
2018,11,12,10,0,816.0,104.0,2.9,21.8,510.0,508.95,393.83
2018,11,12,10,15,829.5,106.0,2.85,22.55,535.5,566.82,439.41
2018,11,12,10,30,843.0,108.0,2.8,23.3,561.0,624.36,483.18
2018,11,12,10,45,853.5,108.0,2.8,24.0,579.0,677.42,522.54
2018,11,12,11,0,864.0,108.0,2.8,24.7,597.0,729.19,559.78
2018,11,12,11,15,869.0,108.5,2.6,24.95,606.5,775.89,592.16
2018,11,12,11,30,874.0,109.0,2.4,25.2,616.0,820.34,620.42
2018,11,12,11,45,876.5,108.5,2.25,25.5,618.0,859.24,644.53
2018,11,12,12,0,879.0,108.0,2.1,25.8,620.0,895.28,666.28
2018,11,12,12,15,877.5,106.0,1.95,25.9,612.5,923.08,682.75
2018,11,12,12,30,876.0,104.0,1.8,26.0,605.0,947.4,696.76
2018,11,12,12,45,871.0,102.5,1.65,26.05,590.0,965.45,706.68
2018,11,12,13,0,866.0,101.0,1.5,26.1,575.0,979.72,714.09
2018,11,12,13,15,856.5,98.5,1.35,26.05,552.0,984.64,715.75
2018,11,12,13,30,847.0,96.0,1.2,26.0,529.0,985.6,714.96
2018,11,12,13,45,833.5,93.5,1.05,25.95,500.0,978.69,709.18
2018,11,12,14,0,820.0,91.0,0.9,25.9,471.0,967.91,701.01
2018,11,12,14,15,799.5,88.5,0.85,25.65,435.5,946.38,688.51
2018,11,12,14,30,779.0,86.0,0.8,25.4,400.0,929.63,679.11
2018,11,12,14,45,750.5,81.0,0.7,25.15,359.0,890.81,654.2
2018,11,12,15,0,722.0,76.0,0.6,24.9,318.0,849.29,627.25
2018,11,12,15,15,678.5,71.0,0.6,24.9,273.5,791.03,589.46
2018,11,12,15,30,635.0,66.0,0.6,24.9,229.0,731.32,549.12
2018,11,12,15,45,570.0,58.5,0.6,23.05,183.5,647.81,493.5
2018,11,12,16,0,505.0,51.0,0.6,21.2,138.0,565.01,434.26
2018,11,12,16,15,343.5,41.5,0.7,20.4,92.5,398.78,307.19
2018,11,12,16,30,182.0,32.0,0.8,19.6,47.0,243.83,160.64
2018,11,12,16,45,101.5,18.0,0.85,18.8,25.5,93.78,0.0
2018,11,12,17,0,21.0,4.0,0.9,18.0,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,0.95,17.6,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,6,45,9.0,7.5,1.25,11.5,8.0,5.9,0.0
2018,11,13,7,0,18.0,15.0,1.2,11.6,16.0,11.62,0.0
2018,11,13,7,15,16.0,31.0,1.15,12.05,32.5,23.24,13.31
2018,11,13,7,30,14.0,47.0,1.1,12.5,49.0,34.65,24.72
2018,11,13,7,45,23.5,65.0,1.0,12.95,70.0,47.18,36.32
2018,11,13,8,0,33.0,83.0,0.9,13.4,91.0,59.51,47.56
2018,11,13,8,15,28.0,92.0,1.1,14.15,99.5,69.24,52.76
2018,11,13,8,30,23.0,101.0,1.3,14.9,108.0,78.9,60.65
2018,11,13,8,45,49.0,128.5,1.45,15.6,146.0,107.0,82.88
2018,11,13,9,0,75.0,156.0,1.6,16.3,184.0,139.46,108.8
2018,11,13,9,15,107.5,170.0,1.65,16.95,215.0,172.14,134.87
2018,11,13,9,30,140.0,184.0,1.7,17.6,246.0,205.64,161.8
2018,11,13,9,45,230.0,189.0,1.8,18.25,299.0,267.56,210.95
2018,11,13,10,0,320.0,194.0,1.9,18.9,352.0,333.37,263.17
2018,11,13,10,15,210.0,214.0,2.1,19.75,319.5,304.2,240.71
2018,11,13,10,30,100.0,234.0,2.3,20.6,287.0,261.09,206.08
2018,11,13,10,45,157.0,242.5,2.5,21.5,329.0,326.13,257.37
2018,11,13,11,0,214.0,251.0,2.7,22.4,371.0,385.48,303.31
2018,11,13,11,15,242.0,247.5,2.65,22.75,385.5,432.15,338.81
2018,11,13,11,30,270.0,244.0,2.6,23.1,400.0,465.84,364.39
2018,11,13,11,45,196.0,247.0,2.5,23.45,360.5,405.95,317.55
2018,11,13,12,0,122.0,250.0,2.4,23.8,321.0,357.28,278.69
2018,11,13,12,15,265.0,234.0,2.3,23.65,385.5,494.65,386.12
2018,11,13,12,30,408.0,218.0,2.2,23.5,450.0,640.66,495.14
2018,11,13,12,45,445.5,202.5,2.05,23.35,450.0,674.3,519.25
2018,11,13,13,0,483.0,187.0,1.9,23.2,450.0,706.88,543.21
2018,11,13,13,15,324.5,196.5,1.75,22.95,370.0,551.66,429.17
2018,11,13,13,30,166.0,206.0,1.6,22.7,290.0,392.33,308.32
2018,11,13,13,45,123.5,196.0,1.45,22.45,256.5,343.88,271.56
2018,11,13,14,0,81.0,186.0,1.3,22.2,223.0,271.98,215.51
2018,11,13,14,15,68.5,171.5,1.1,21.8,201.0,246.33,195.86
2018,11,13,14,30,56.0,157.0,0.9,21.4,179.0,220.47,175.58
2018,11,13,14,45,142.0,140.5,0.7,21.05,189.5,310.12,249.39
2018,11,13,15,0,228.0,124.0,0.5,20.7,200.0,397.42,317.94
2018,11,13,15,15,192.0,110.5,0.5,20.7,168.5,346.11,277.25
2018,11,13,15,30,156.0,97.0,0.5,20.7,137.0,275.6,222.03
2018,11,13,15,45,121.0,79.5,0.45,19.8,107.0,221.37,178.39
2018,11,13,16,0,86.0,62.0,0.4,18.9,77.0,168.1,134.01
2018,11,13,16,15,60.5,45.0,0.4,18.6,54.0,125.11,96.44
2018,11,13,16,30,35.0,28.0,0.4,18.3,31.0,78.95,47.61
2018,11,13,16,45,26.5,15.5,0.4,18.05,17.0,32.98,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.8,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,49.5,8.5,0.85,12.75,11.0,6.69,0.0
2018,11,14,7,0,99.0,17.0,0.8,12.9,22.0,12.92,0.0
2018,11,14,7,15,191.0,31.5,0.8,13.65,53.5,23.86,13.39
2018,11,14,7,30,283.0,46.0,0.8,14.4,85.0,34.78,24.57
2018,11,14,7,45,385.0,54.5,0.8,15.1,128.5,43.93,33.11
2018,11,14,8,0,487.0,63.0,0.8,15.8,172.0,50.75,39.37
2018,11,14,8,15,460.0,78.5,0.9,16.6,199.0,85.52,53.09
2018,11,14,8,30,433.0,94.0,1.0,17.4,226.0,127.32,82.52
2018,11,14,8,45,466.5,103.5,1.15,18.15,263.5,172.68,118.03
2018,11,14,9,0,500.0,113.0,1.3,18.9,301.0,222.14,159.28
2018,11,14,9,15,644.5,99.5,1.2,19.85,366.5,295.0,216.3
2018,11,14,9,30,789.0,86.0,1.1,20.8,432.0,380.21,283.31
2018,11,14,9,45,823.5,85.0,1.05,21.75,468.0,443.66,334.64
2018,11,14,10,0,858.0,84.0,1.0,22.7,504.0,509.54,385.97
2018,11,14,10,15,869.5,85.0,0.9,23.2,528.5,567.08,429.59
2018,11,14,10,30,881.0,86.0,0.8,23.7,553.0,623.96,470.79
2018,11,14,10,45,888.5,86.5,0.7,24.25,570.0,676.81,507.23
2018,11,14,11,0,896.0,87.0,0.6,24.8,587.0,722.02,537.07
2018,11,14,11,15,900.0,87.5,0.55,25.1,596.5,767.95,566.33
2018,11,14,11,30,904.0,88.0,0.5,25.4,606.0,811.55,592.5
2018,11,14,11,45,905.0,88.0,0.45,25.65,607.5,849.61,614.8
2018,11,14,12,0,906.0,88.0,0.4,25.9,609.0,884.72,634.99
2018,11,14,12,15,901.0,88.5,0.45,26.0,602.0,912.03,652.55
2018,11,14,12,30,896.0,89.0,0.5,26.1,595.0,946.46,674.73
2018,11,14,12,45,886.5,89.0,0.55,26.2,579.0,962.34,685.37
2018,11,14,13,0,877.0,89.0,0.6,26.3,563.0,974.29,694.02
2018,11,14,13,15,865.0,88.0,0.7,26.25,540.0,978.64,699.69
2018,11,14,13,30,853.0,87.0,0.8,26.2,517.0,979.04,703.11
2018,11,14,13,45,838.0,85.0,0.9,26.1,488.0,971.31,701.68
2018,11,14,14,0,823.0,83.0,1.0,26.0,459.0,959.76,697.88
2018,11,14,14,15,801.0,80.5,1.1,25.7,423.5,936.9,687.25
2018,11,14,14,30,779.0,78.0,1.2,25.4,388.0,910.55,674.08
2018,11,14,14,45,748.0,74.5,1.25,25.15,347.5,870.83,650.64
2018,11,14,15,0,717.0,71.0,1.3,24.9,307.0,836.7,630.22
2018,11,14,15,15,673.5,66.5,1.3,24.9,263.5,779.47,591.64
2018,11,14,15,30,630.0,62.0,1.3,24.9,220.0,720.89,550.58
2018,11,14,15,45,561.5,55.5,1.1,22.8,175.5,635.91,490.69
2018,11,14,16,0,493.0,49.0,0.9,20.7,131.0,551.76,427.65
2018,11,14,16,15,361.5,39.0,0.95,19.7,89.0,411.72,317.37
2018,11,14,16,30,230.0,29.0,1.0,18.7,47.0,275.22,170.04
2018,11,14,16,45,121.5,15.5,1.1,17.7,24.5,107.48,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.25,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,30.0,8.0,1.2,11.45,9.5,6.29,0.0
2018,11,15,7,0,60.0,16.0,1.2,11.6,19.0,12.59,0.0
2018,11,15,7,15,122.5,31.5,1.15,12.4,45.5,23.61,12.88
2018,11,15,7,30,185.0,47.0,1.1,13.2,72.0,34.91,24.73
2018,11,15,7,45,268.0,59.5,1.05,14.0,110.5,44.17,33.42
2018,11,15,8,0,351.0,72.0,1.0,14.8,149.0,53.41,41.85
2018,11,15,8,15,365.0,86.0,1.1,15.55,181.5,85.17,55.86
2018,11,15,8,30,379.0,100.0,1.2,16.3,214.0,125.11,83.42
2018,11,15,8,45,415.0,109.5,1.35,17.1,250.5,167.7,116.73
2018,11,15,9,0,451.0,119.0,1.5,17.9,287.0,214.71,155.82
2018,11,15,9,15,440.5,133.5,1.45,18.7,311.0,255.78,192.0
2018,11,15,9,30,430.0,148.0,1.4,19.5,335.0,295.54,226.31
2018,11,15,9,45,432.0,160.0,1.35,20.35,359.0,337.12,260.66
2018,11,15,10,0,434.0,172.0,1.3,21.2,383.0,378.58,293.75
2018,11,15,10,15,473.0,172.0,1.3,21.85,412.0,429.03,333.01
2018,11,15,10,30,512.0,172.0,1.3,22.5,441.0,482.49,373.57
2018,11,15,10,45,516.0,176.5,1.35,23.15,455.0,520.44,401.82
2018,11,15,11,0,520.0,181.0,1.4,23.8,469.0,557.54,428.85
2018,11,15,11,15,564.0,170.0,1.35,24.1,487.0,607.44,465.15
2018,11,15,11,30,608.0,159.0,1.3,24.4,505.0,667.31,507.36
2018,11,15,11,45,658.0,143.5,1.3,24.7,519.0,721.08,545.17
2018,11,15,12,0,708.0,128.0,1.3,25.0,533.0,774.75,580.93
2018,11,15,12,15,721.0,128.5,1.2,25.1,537.0,813.51,605.17
2018,11,15,12,30,734.0,129.0,1.1,25.2,541.0,850.3,627.83
2018,11,15,12,45,756.0,124.5,1.0,25.3,539.5,887.5,650.39
2018,11,15,13,0,778.0,120.0,0.9,25.4,538.0,922.43,671.07
2018,11,15,13,15,767.0,118.0,0.75,25.4,516.5,925.72,670.67
2018,11,15,13,30,756.0,116.0,0.6,25.4,495.0,925.36,668.32
2018,11,15,13,45,740.0,113.0,0.5,25.35,466.5,915.23,661.04
2018,11,15,14,0,724.0,110.0,0.4,25.3,438.0,901.56,651.73
2018,11,15,14,15,691.5,106.0,0.4,25.1,400.0,866.8,631.44
2018,11,15,14,30,659.0,102.0,0.4,24.9,362.0,828.92,609.06
2018,11,15,14,45,606.5,97.5,0.4,24.65,317.5,767.93,570.92
2018,11,15,15,0,554.0,93.0,0.4,24.4,273.0,704.89,530.4
2018,11,15,15,15,485.5,84.0,0.4,24.4,226.0,620.25,472.72
2018,11,15,15,30,417.0,75.0,0.4,24.4,179.0,530.05,408.77
2018,11,15,15,45,365.5,64.5,0.5,22.5,142.0,462.28,361.79
2018,11,15,16,0,314.0,54.0,0.6,20.6,105.0,396.37,312.22
2018,11,15,16,15,249.5,41.0,0.65,19.85,73.5,318.09,246.2
2018,11,15,16,30,185.0,28.0,0.7,19.1,42.0,235.25,138.04
2018,11,15,16,45,98.0,15.0,0.8,18.35,22.0,88.65,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.6,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.35,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,19.0,7.5,1.1,12.55,8.5,5.9,0.0
2018,11,16,7,0,38.0,15.0,1.1,12.5,17.0,11.8,0.0
2018,11,16,7,15,112.0,31.0,1.2,13.25,44.0,23.18,12.02
2018,11,16,7,30,186.0,47.0,1.3,14.0,71.0,34.92,24.56
2018,11,16,7,45,270.5,59.0,1.35,14.7,109.5,43.84,32.98
2018,11,16,8,0,355.0,71.0,1.4,15.4,148.0,52.77,41.14
2018,11,16,8,15,359.5,85.5,1.45,16.1,178.0,84.43,55.31
2018,11,16,8,30,364.0,100.0,1.5,16.8,208.0,123.21,82.39
2018,11,16,8,45,385.0,112.0,1.55,17.45,241.0,163.99,114.88
2018,11,16,9,0,406.0,124.0,1.6,18.1,274.0,207.46,151.51
2018,11,16,9,15,528.5,117.0,1.65,19.05,332.0,269.03,200.19
2018,11,16,9,30,651.0,110.0,1.7,20.0,390.0,349.15,264.23
2018,11,16,9,45,708.0,106.5,1.7,20.95,431.0,412.95,316.09
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,481.75,370.5
2018,11,16,10,15,778.5,105.0,1.65,22.5,496.5,537.14,413.75
2018,11,16,10,30,792.0,107.0,1.6,23.1,521.0,590.7,454.18
2018,11,16,10,45,801.5,108.5,1.55,23.7,538.5,641.78,491.38
2018,11,16,11,0,811.0,110.0,1.5,24.3,556.0,691.69,526.48
2018,11,16,11,15,815.5,110.5,1.45,24.75,565.5,735.54,556.58
2018,11,16,11,30,820.0,111.0,1.4,25.2,575.0,777.27,583.34
2018,11,16,11,45,821.0,111.0,1.4,25.65,576.5,813.33,606.06
2018,11,16,12,0,822.0,111.0,1.4,26.1,578.0,846.62,626.8
2018,11,16,12,15,817.5,111.0,1.35,26.25,571.0,872.15,642.43
2018,11,16,12,30,813.0,111.0,1.3,26.4,564.0,894.31,655.9
2018,11,16,12,45,804.0,111.0,1.3,26.55,549.5,908.83,665.16
2018,11,16,13,0,795.0,111.0,1.3,26.7,535.0,926.99,676.98
2018,11,16,13,15,785.0,108.5,1.25,26.65,513.5,930.81,679.41
2018,11,16,13,30,775.0,106.0,1.2,26.6,492.0,930.98,679.78
2018,11,16,13,45,759.5,103.0,1.2,26.55,463.5,921.48,674.86
2018,11,16,14,0,744.0,100.0,1.2,26.5,435.0,908.43,667.81
2018,11,16,14,15,722.0,96.5,1.15,26.25,401.0,884.87,653.68
2018,11,16,14,30,700.0,93.0,1.1,26.0,367.0,858.13,637.4
2018,11,16,14,45,669.5,88.0,1.1,25.7,328.0,818.18,612.79
2018,11,16,15,0,639.0,83.0,1.1,25.4,289.0,775.76,585.83
2018,11,16,15,15,593.5,76.5,1.1,25.4,247.0,715.0,544.41
2018,11,16,15,30,548.0,70.0,1.1,25.4,205.0,653.01,500.45
2018,11,16,15,45,480.5,61.0,0.8,23.25,162.0,567.45,438.39
2018,11,16,16,0,413.0,52.0,0.5,21.1,119.0,482.87,373.58
2018,11,16,16,15,312.5,40.0,0.55,20.25,81.0,369.75,282.54
2018,11,16,16,30,212.0,28.0,0.6,19.4,43.0,256.59,142.13
2018,11,16,16,45,112.5,15.0,0.65,18.6,22.5,100.02,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,6,45,22.0,7.0,0.8,10.8,8.0,0.0,0.0
2018,11,17,7,0,44.0,14.0,0.8,10.8,16.0,11.02,0.0
2018,11,17,7,15,148.0,29.5,0.9,11.4,46.5,22.23,10.87
2018,11,17,7,30,252.0,45.0,1.0,12.0,77.0,33.87,23.79
2018,11,17,7,45,338.5,56.0,1.1,12.6,117.5,42.26,31.84
2018,11,17,8,0,425.0,67.0,1.2,13.2,158.0,50.68,39.65
2018,11,17,8,15,389.5,83.0,1.3,13.8,180.5,84.32,54.87
2018,11,17,8,30,354.0,99.0,1.4,14.4,203.0,121.17,81.89
2018,11,17,8,45,421.5,106.0,1.5,15.0,247.0,165.96,116.02
2018,11,17,9,0,489.0,113.0,1.6,15.6,291.0,218.92,159.32
2018,11,17,9,15,584.5,109.0,1.65,16.45,343.0,283.78,212.42
2018,11,17,9,30,680.0,105.0,1.7,17.3,395.0,354.99,270.95
2018,11,17,9,45,750.0,96.0,1.75,18.15,437.5,420.58,325.08
2018,11,17,10,0,820.0,87.0,1.8,19.0,480.0,492.21,382.77
2018,11,17,10,15,832.0,88.5,1.85,19.75,504.0,548.35,427.54
2018,11,17,10,30,844.0,90.0,1.9,20.5,528.0,603.99,470.49
2018,11,17,10,45,852.5,90.5,1.95,21.2,545.0,655.6,509.22
2018,11,17,11,0,861.0,91.0,2.0,21.9,562.0,705.8,545.79
2018,11,17,11,15,830.5,99.5,2.05,22.25,560.0,734.38,566.42
2018,11,17,11,30,800.0,108.0,2.1,22.6,558.0,757.85,582.05
2018,11,17,11,45,729.0,127.0,2.1,22.95,537.5,760.0,582.44
2018,11,17,12,0,658.0,146.0,2.1,23.3,517.0,750.21,574.79
2018,11,17,12,15,636.5,151.0,2.1,23.4,507.0,761.88,582.98
2018,11,17,12,30,615.0,156.0,2.1,23.5,497.0,769.69,588.4
2018,11,17,12,45,644.5,145.5,2.1,23.6,495.0,805.34,613.32
2018,11,17,13,0,674.0,135.0,2.1,23.7,493.0,839.01,636.53
2018,11,17,13,15,557.5,155.5,2.1,23.6,443.5,753.54,577.86
2018,11,17,13,30,441.0,176.0,2.1,23.5,394.0,674.17,521.68
2018,11,17,13,45,422.5,168.5,2.1,23.4,368.0,654.72,509.33
2018,11,17,14,0,404.0,161.0,2.1,23.3,342.0,632.96,494.7
2018,11,17,14,15,455.5,138.5,2.05,23.0,327.5,660.42,517.63
2018,11,17,14,30,507.0,116.0,2.0,22.7,313.0,684.29,535.93
