Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,14,45,580.0,96.0,1.95,22.4,299.0,739.19,576.29
2018,11,17,15,0,653.0,76.0,1.9,22.1,285.0,780.11,605.61
2018,11,17,15,15,616.0,70.0,1.9,22.1,245.0,728.18,568.08
2018,11,17,15,30,579.0,64.0,1.9,22.1,205.0,674.82,528.71
2018,11,17,15,45,477.5,57.5,1.5,20.45,158.0,560.78,443.04
2018,11,17,16,0,376.0,51.0,1.1,18.8,111.0,448.93,355.41
2018,11,17,16,15,258.0,38.5,1.05,17.8,73.5,321.86,250.65
2018,11,17,16,30,140.0,26.0,1.0,16.8,36.0,192.54,100.67
2018,11,17,16,45,77.0,14.0,1.0,15.8,19.0,71.4,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,45,19.5,6.5,0.85,10.25,7.0,0.0,0.0
2018,11,18,7,0,39.0,13.0,0.9,10.3,14.0,10.23,0.0
2018,11,18,7,15,141.0,29.0,1.1,10.85,44.5,21.84,9.92
2018,11,18,7,30,243.0,45.0,1.3,11.4,75.0,33.81,23.69
2018,11,18,7,45,257.5,57.0,1.5,11.9,100.5,42.36,31.97
2018,11,18,8,0,272.0,69.0,1.7,12.4,126.0,50.66,39.72
2018,11,18,8,15,234.0,90.5,1.75,13.05,147.5,79.96,55.97
2018,11,18,8,30,196.0,112.0,1.8,13.7,169.0,109.67,79.38
2018,11,18,8,45,311.0,115.5,1.9,14.35,221.0,149.85,107.82
2018,11,18,9,0,426.0,119.0,2.0,15.0,273.0,208.06,153.33
2018,11,18,9,15,559.5,108.5,2.1,15.95,332.0,275.37,207.23
2018,11,18,9,30,693.0,98.0,2.2,16.9,391.0,353.04,270.47
2018,11,18,9,45,710.0,102.0,2.35,17.85,421.0,408.65,317.97
2018,11,18,10,0,727.0,106.0,2.5,18.8,451.0,465.15,364.85
2018,11,18,10,15,765.5,102.0,2.55,19.6,481.5,525.92,413.55
2018,11,18,10,30,804.0,98.0,2.6,20.4,512.0,587.61,461.58
2018,11,18,10,45,815.0,98.0,2.7,21.2,529.5,638.48,500.3
2018,11,18,11,0,826.0,98.0,2.8,22.0,547.0,688.25,537.2
2018,11,18,11,15,833.5,97.5,2.85,22.45,557.0,733.58,570.45
2018,11,18,11,30,841.0,97.0,2.9,22.9,567.0,777.0,600.09
2018,11,18,11,45,842.0,97.0,2.9,23.35,568.5,813.56,624.34
2018,11,18,12,0,843.0,97.0,2.9,23.8,570.0,847.33,646.52
2018,11,18,12,15,818.5,102.5,2.85,23.9,557.5,861.97,655.96
2018,11,18,12,30,794.0,108.0,2.8,24.0,545.0,872.04,662.5
2018,11,18,12,45,696.5,127.5,2.75,24.1,504.0,833.25,635.47
2018,11,18,13,0,599.0,147.0,2.7,24.2,463.0,779.81,598.47
2018,11,18,13,15,525.0,159.5,2.6,24.15,428.5,726.37,561.25
2018,11,18,13,30,451.0,172.0,2.5,24.1,394.0,679.05,526.79
2018,11,18,13,45,579.0,138.0,2.4,24.0,406.0,781.68,602.12
2018,11,18,14,0,707.0,104.0,2.3,23.9,418.0,875.43,666.94
2018,11,18,14,15,691.0,98.5,2.15,23.6,386.0,855.42,652.89
2018,11,18,14,30,675.0,93.0,2.0,23.3,354.0,832.32,637.62
2018,11,18,14,45,637.0,89.5,1.85,23.05,315.0,787.15,606.53
2018,11,18,15,0,599.0,86.0,1.7,22.8,276.0,739.61,573.21
2018,11,18,15,15,551.5,79.0,1.7,22.8,234.5,676.96,528.66
2018,11,18,15,30,504.0,72.0,1.7,22.8,193.0,613.19,481.53
2018,11,18,15,45,416.0,63.0,1.2,21.0,149.0,506.71,400.5
2018,11,18,16,0,328.0,54.0,0.7,19.2,105.0,409.91,323.41
2018,11,18,16,15,230.5,40.0,0.75,18.35,70.0,301.83,233.02
2018,11,18,16,30,133.0,26.0,0.8,17.5,35.0,186.08,89.4
2018,11,18,16,45,71.5,14.0,0.85,16.6,18.5,67.09,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.7,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.35,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.75,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.9,10.0,7.87,0.0
2018,11,19,7,15,19.5,26.0,1.05,12.4,28.0,19.51,7.43
2018,11,19,7,30,31.0,42.0,1.0,12.9,46.0,30.98,21.02
2018,11,19,7,45,48.5,60.0,0.95,13.45,69.0,43.6,32.82
2018,11,19,8,0,66.0,78.0,0.9,14.0,92.0,55.62,43.83
2018,11,19,8,15,108.0,95.5,1.1,14.45,124.0,75.74,55.78
2018,11,19,8,30,150.0,113.0,1.3,14.9,156.0,103.43,75.73
2018,11,19,8,45,134.5,129.5,1.5,15.35,172.5,125.63,94.8
2018,11,19,9,0,119.0,146.0,1.7,15.8,189.0,146.25,113.1
2018,11,19,9,15,125.5,161.5,1.7,16.15,210.5,171.25,134.21
2018,11,19,9,30,132.0,177.0,1.7,16.5,232.0,197.35,156.07
2018,11,19,9,45,152.0,190.0,1.7,16.85,258.0,228.09,181.29
2018,11,19,10,0,172.0,203.0,1.7,17.2,284.0,261.27,208.29
2018,11,19,10,15,254.0,203.0,1.65,17.55,329.5,328.19,261.74
2018,11,19,10,30,336.0,203.0,1.6,17.9,375.0,394.27,313.86
2018,11,19,10,45,257.0,213.0,1.6,18.2,347.0,375.11,298.5
2018,11,19,11,0,178.0,223.0,1.6,18.5,319.0,333.57,265.63
2018,11,19,11,15,142.5,226.0,1.55,18.7,303.5,322.26,256.4
2018,11,19,11,30,107.0,229.0,1.5,18.9,288.0,307.6,244.16
2018,11,19,11,45,120.5,223.5,1.45,19.05,290.5,320.5,254.64
2018,11,19,12,0,134.0,218.0,1.4,19.2,293.0,333.82,265.32
2018,11,19,12,15,235.0,220.5,1.35,19.25,350.0,453.4,358.78
2018,11,19,12,30,336.0,223.0,1.3,19.3,407.0,559.16,438.6
2018,11,19,12,45,309.0,222.5,1.25,19.4,388.5,546.68,428.0
2018,11,19,13,0,282.0,222.0,1.2,19.5,370.0,531.94,416.77
2018,11,19,13,15,303.0,208.5,1.1,19.45,361.5,545.66,427.84
2018,11,19,13,30,324.0,195.0,1.0,19.4,353.0,558.34,437.84
2018,11,19,13,45,402.5,168.0,0.95,19.4,353.0,633.82,494.48
2018,11,19,14,0,481.0,141.0,0.9,19.4,353.0,684.67,532.11
2018,11,19,14,15,397.0,142.5,0.8,19.1,308.5,606.81,475.08
2018,11,19,14,30,313.0,144.0,0.7,18.8,264.0,504.2,399.97
2018,11,19,14,45,234.0,130.5,0.65,18.55,215.0,410.94,329.83
2018,11,19,15,0,155.0,117.0,0.6,18.3,166.0,296.62,240.8
2018,11,19,15,15,208.5,99.5,0.6,18.3,155.5,347.26,282.61
2018,11,19,15,30,262.0,82.0,0.6,18.3,145.0,373.09,303.01
2018,11,19,15,45,203.5,64.5,0.7,17.65,107.0,292.67,238.23
2018,11,19,16,0,145.0,47.0,0.8,17.0,69.0,213.33,172.45
2018,11,19,16,15,122.5,35.0,0.85,16.7,49.5,178.14,138.62
2018,11,19,16,30,100.0,23.0,0.9,16.4,30.0,151.95,66.21
2018,11,19,16,45,55.5,12.5,0.95,16.15,16.0,53.37,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,6,45,15.5,5.0,1.2,9.6,5.5,0.0,0.0
2018,11,20,7,0,31.0,10.0,1.2,9.7,11.0,7.87,0.0
2018,11,20,7,15,124.0,25.5,1.3,10.7,38.5,19.24,6.41
2018,11,20,7,30,217.0,41.0,1.4,11.7,66.0,30.83,20.87
2018,11,20,7,45,264.5,54.5,1.5,12.7,98.5,40.67,30.28
2018,11,20,8,0,312.0,68.0,1.6,13.7,131.0,50.35,39.17
2018,11,20,8,15,366.0,78.0,1.65,14.45,169.0,78.92,51.01
2018,11,20,8,30,420.0,88.0,1.7,15.2,207.0,120.38,78.2
2018,11,20,8,45,434.5,100.5,1.8,15.95,239.5,163.41,113.01
2018,11,20,9,0,449.0,113.0,1.9,16.7,272.0,208.36,151.63
2018,11,20,9,15,504.0,116.0,2.15,17.7,312.0,259.48,194.62
2018,11,20,9,30,559.0,119.0,2.4,18.7,352.0,321.51,246.49
2018,11,20,9,45,641.5,111.0,2.6,19.7,397.0,386.74,300.03
2018,11,20,10,0,724.0,103.0,2.8,20.7,442.0,459.54,358.77
2018,11,20,10,15,783.5,94.0,2.9,21.2,477.5,525.42,411.83
2018,11,20,10,30,843.0,85.0,3.0,21.7,513.0,595.74,467.08
2018,11,20,10,45,852.0,85.5,3.1,22.15,530.5,647.37,507.06
2018,11,20,11,0,861.0,86.0,3.2,22.6,548.0,697.66,545.12
2018,11,20,11,15,841.0,92.5,3.25,22.85,550.0,731.83,570.4
2018,11,20,11,30,821.0,99.0,3.3,23.1,552.0,761.84,591.15
2018,11,20,11,45,827.5,98.0,3.35,23.35,555.5,801.01,618.38
2018,11,20,12,0,834.0,97.0,3.4,23.6,559.0,837.8,643.73
2018,11,20,12,15,830.5,96.0,3.4,23.7,552.0,863.28,661.2
2018,11,20,12,30,827.0,95.0,3.4,23.8,545.0,885.44,676.5
2018,11,20,12,45,821.5,96.0,3.4,23.85,533.5,904.7,690.03
2018,11,20,13,0,816.0,97.0,3.4,23.9,522.0,920.46,701.28
2018,11,20,13,15,730.0,109.5,3.35,23.75,478.5,875.85,671.12
2018,11,20,13,30,644.0,122.0,3.3,23.6,435.0,819.11,632.6
2018,11,20,13,45,615.5,119.0,3.3,23.4,404.5,795.87,617.97
2018,11,20,14,0,587.0,116.0,3.3,23.2,374.0,769.35,600.63
2018,11,20,14,15,553.5,112.5,3.15,22.9,340.5,734.29,576.45
2018,11,20,14,30,520.0,109.0,3.0,22.6,307.0,687.12,543.1
2018,11,20,14,45,509.5,99.5,2.85,22.35,276.5,663.48,526.57
2018,11,20,15,0,499.0,90.0,2.7,22.1,246.0,646.17,514.08
2018,11,20,15,15,511.5,77.0,2.7,22.1,217.0,635.85,506.17
2018,11,20,15,30,524.0,64.0,2.7,22.1,188.0,622.61,494.82
2018,11,20,15,45,402.0,58.0,1.95,20.55,141.5,491.73,392.98
2018,11,20,16,0,280.0,52.0,1.2,19.0,95.0,364.77,290.95
2018,11,20,16,15,206.5,37.5,1.1,18.35,63.5,277.71,214.09
2018,11,20,16,30,133.0,23.0,1.0,17.7,32.0,178.52,69.78
2018,11,20,16,45,74.0,13.0,0.95,17.05,17.0,68.28,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,21,6,45,3.0,1.5,2.7,14.4,1.5,0.0,0.0
2018,11,21,7,0,6.0,3.0,2.8,14.5,3.0,2.36,0.0
2018,11,21,7,15,3.0,7.0,3.0,14.85,7.0,5.48,0.0
2018,11,21,7,30,0.0,11.0,3.2,15.2,11.0,8.34,1.4
2018,11,21,7,45,0.0,15.0,3.4,15.55,15.0,11.39,4.3
2018,11,21,8,0,0.0,19.0,3.6,15.9,19.0,14.44,7.13
2018,11,21,8,15,0.0,20.5,3.8,16.15,20.5,15.59,7.63
2018,11,21,8,30,0.0,22.0,4.0,16.4,22.0,16.74,8.64
2018,11,21,8,45,0.0,27.5,4.15,16.65,27.5,20.95,12.22
2018,11,21,9,0,0.0,33.0,4.3,16.9,33.0,25.17,15.78
2018,11,21,9,15,0.0,44.5,4.45,17.2,44.5,34.01,23.22
2018,11,21,9,30,0.0,56.0,4.6,17.5,56.0,42.88,30.62
2018,11,21,9,45,1.5,85.5,4.8,17.8,86.0,66.43,50.23
2018,11,21,10,0,3.0,115.0,5.0,18.1,116.0,90.85,70.41
2018,11,21,10,15,15.5,151.0,5.15,18.35,158.5,127.58,100.65
2018,11,21,10,30,28.0,187.0,5.3,18.6,201.0,176.27,140.49
2018,11,21,10,45,48.0,207.0,5.45,18.8,232.0,211.09,168.94
2018,11,21,11,0,68.0,227.0,5.6,19.0,263.0,248.84,199.7
2018,11,21,11,15,84.5,229.0,5.65,19.05,274.5,268.29,215.78
2018,11,21,11,30,101.0,231.0,5.7,19.1,286.0,289.08,233.01
2018,11,21,11,45,102.5,233.0,5.75,19.1,289.0,299.01,241.17
2018,11,21,12,0,104.0,235.0,5.8,19.1,292.0,309.0,249.42
2018,11,21,12,15,65.5,199.0,5.8,19.0,235.0,241.95,194.9
2018,11,21,12,30,27.0,163.0,5.8,18.9,178.0,172.71,137.8
2018,11,21,12,45,18.0,150.5,5.8,18.8,160.5,140.21,111.14
2018,11,21,13,0,9.0,138.0,5.8,18.7,143.0,121.09,95.25
2018,11,21,13,15,17.0,128.5,5.75,18.55,137.0,120.82,95.62
2018,11,21,13,30,25.0,119.0,5.7,18.4,131.0,132.39,105.79
2018,11,21,13,45,24.5,103.0,5.6,18.3,114.0,116.48,92.85
2018,11,21,14,0,24.0,87.0,5.5,18.2,97.0,100.47,79.77
2018,11,21,14,15,184.5,83.0,5.3,18.05,153.5,290.74,243.73
2018,11,21,14,30,345.0,79.0,5.1,17.9,210.0,471.21,392.9
2018,11,21,14,45,259.0,87.5,4.9,17.8,180.0,400.34,334.15
2018,11,21,15,0,173.0,96.0,4.7,17.7,150.0,304.66,254.32
2018,11,21,15,15,157.0,84.0,4.7,17.7,127.5,274.33,229.12
2018,11,21,15,30,141.0,72.0,4.7,17.7,105.0,243.95,203.08
2018,11,21,15,45,148.5,56.0,3.85,17.25,84.5,228.15,189.07
2018,11,21,16,0,156.0,40.0,3.0,16.8,64.0,233.56,190.66
2018,11,21,16,15,124.5,29.5,2.7,16.45,44.5,191.24,148.7
2018,11,21,16,30,93.0,19.0,2.4,16.1,25.0,135.99,45.81
2018,11,21,16,45,54.5,11.0,2.1,15.75,13.5,51.42,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.4,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.3,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,6,45,61.0,6.5,1.0,11.5,8.0,0.0,0.0
2018,11,22,7,0,122.0,13.0,1.0,11.6,16.0,10.23,0.0
2018,11,22,7,15,266.5,23.5,1.1,12.3,47.5,19.47,3.85
2018,11,22,7,30,411.0,34.0,1.2,13.0,79.0,28.34,18.38
2018,11,22,7,45,506.0,39.5,1.3,13.7,121.0,33.01,23.36
2018,11,22,8,0,601.0,45.0,1.4,14.4,163.0,41.11,30.86
2018,11,22,8,15,654.5,49.5,1.5,14.8,206.0,77.89,42.03
2018,11,22,8,30,708.0,54.0,1.6,15.2,249.0,132.0,75.56
2018,11,22,8,45,732.5,57.5,1.65,15.55,286.5,186.51,119.33
2018,11,22,9,0,757.0,61.0,1.7,15.9,324.0,243.61,169.36
2018,11,22,9,15,652.0,83.5,1.75,16.3,327.0,279.87,207.5
2018,11,22,9,30,547.0,106.0,1.8,16.7,330.0,304.99,234.7
2018,11,22,9,45,444.5,130.0,1.85,17.05,321.0,314.23,247.0
2018,11,22,10,0,342.0,154.0,1.9,17.4,312.0,306.68,244.01
2018,11,22,10,15,600.0,115.0,2.0,17.75,409.0,447.67,356.18
2018,11,22,10,30,858.0,76.0,2.1,18.1,506.0,593.15,469.09
2018,11,22,10,45,849.5,81.0,2.2,18.45,518.5,639.01,504.47
2018,11,22,11,0,841.0,86.0,2.3,18.8,531.0,682.01,537.47
2018,11,22,11,15,619.5,137.5,2.4,19.0,468.5,619.57,489.88
2018,11,22,11,30,398.0,189.0,2.5,19.2,406.0,524.29,416.47
2018,11,22,11,45,551.0,154.0,2.6,19.4,455.5,631.2,500.63
2018,11,22,12,0,704.0,119.0,2.7,19.6,505.0,755.98,592.75
2018,11,22,12,15,800.0,95.5,2.75,19.65,529.5,834.1,647.85
2018,11,22,12,30,896.0,72.0,2.8,19.7,554.0,907.56,699.2
2018,11,22,12,45,889.0,71.5,2.9,19.75,540.0,924.53,711.45
2018,11,22,13,0,882.0,71.0,3.0,19.8,526.0,937.82,721.82
2018,11,22,13,15,873.5,70.0,3.05,19.7,505.5,945.36,728.42
2018,11,22,13,30,865.0,69.0,3.1,19.6,485.0,949.21,732.67
2018,11,22,13,45,852.0,67.0,3.15,19.5,457.0,943.63,730.54
2018,11,22,14,0,839.0,65.0,3.2,19.4,429.0,934.44,726.01
2018,11,22,14,15,818.5,63.5,3.25,19.15,395.5,926.56,722.82
2018,11,22,14,30,798.0,62.0,3.3,18.9,362.0,903.72,708.88
2018,11,22,14,45,769.5,59.0,3.3,18.6,323.5,867.78,685.04
2018,11,22,15,0,741.0,56.0,3.3,18.3,285.0,829.13,658.49
2018,11,22,15,15,699.5,52.5,3.3,18.3,243.5,775.01,618.64
2018,11,22,15,30,658.0,49.0,3.3,18.3,202.0,719.22,575.75
2018,11,22,15,45,590.5,43.5,2.8,17.15,159.0,636.01,510.05
2018,11,22,16,0,523.0,38.0,2.3,16.0,116.0,564.26,449.4
2018,11,22,16,15,409.5,31.0,2.0,15.2,79.0,444.57,342.18
2018,11,22,16,30,296.0,24.0,1.7,14.4,42.0,310.87,94.02
2018,11,22,16,45,158.0,13.5,1.45,13.55,22.0,134.63,0.0
2018,11,22,17,0,20.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,1.15,12.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.5,0.95,13.85,2.5,0.0,0.0
2018,11,23,7,0,15.0,5.0,0.9,13.9,5.0,3.93,0.0
2018,11,23,7,15,7.5,10.5,0.95,14.3,10.5,8.25,0.0
2018,11,23,7,30,0.0,16.0,1.0,14.7,16.0,12.16,4.55
2018,11,23,7,45,0.0,22.5,1.05,15.05,22.5,17.13,9.34
2018,11,23,8,0,0.0,29.0,1.1,15.4,29.0,22.1,13.95
2018,11,23,8,15,0.0,37.0,1.3,15.65,37.0,28.24,18.46
2018,11,23,8,30,0.0,45.0,1.5,15.9,45.0,34.39,23.76
2018,11,23,8,45,0.0,51.0,1.7,16.2,51.0,39.02,27.67
2018,11,23,9,0,0.0,57.0,1.9,16.5,57.0,43.65,31.54
2018,11,23,9,15,6.5,94.0,2.1,16.85,96.5,74.26,57.05
2018,11,23,9,30,13.0,131.0,2.3,17.2,136.0,106.47,83.62
2018,11,23,9,45,28.5,155.0,2.5,17.5,167.5,139.03,110.21
2018,11,23,10,0,44.0,179.0,2.7,17.8,199.0,170.57,135.86
2018,11,23,10,15,34.5,183.0,2.9,18.0,199.0,173.22,137.94
2018,11,23,10,30,25.0,187.0,3.1,18.2,199.0,165.51,131.49
2018,11,23,10,45,18.5,184.0,3.25,18.4,193.0,160.7,127.38
2018,11,23,11,0,12.0,181.0,3.4,18.6,187.0,155.13,122.61
2018,11,23,11,15,6.5,157.5,3.5,18.6,161.0,131.32,103.08
2018,11,23,11,30,1.0,134.0,3.6,18.6,135.0,107.17,83.17
2018,11,23,11,45,4.0,150.5,3.7,18.6,153.0,124.48,97.45
2018,11,23,12,0,7.0,167.0,3.8,18.6,171.0,142.72,112.43
2018,11,23,12,15,7.5,166.5,3.8,18.55,170.5,143.68,113.28
2018,11,23,12,30,8.0,166.0,3.8,18.5,170.0,144.77,114.29
2018,11,23,12,45,4.0,143.5,3.8,18.45,145.5,120.84,94.69
2018,11,23,13,0,0.0,121.0,3.8,18.4,121.0,96.95,75.01
2018,11,23,13,15,18.0,132.5,3.75,18.35,141.0,125.74,99.71
2018,11,23,13,30,36.0,144.0,3.7,18.3,161.0,170.87,137.65
2018,11,23,13,45,78.0,161.5,3.65,18.25,196.0,236.33,192.83
2018,11,23,14,0,120.0,179.0,3.6,18.2,231.0,327.98,268.0
2018,11,23,14,15,110.0,152.5,3.5,18.1,197.0,287.85,236.0
2018,11,23,14,30,100.0,126.0,3.4,18.0,163.0,246.63,203.08
2018,11,23,14,45,149.5,92.5,3.3,17.85,141.5,274.0,227.95
2018,11,23,15,0,199.0,59.0,3.2,17.7,120.0,299.43,250.71
2018,11,23,15,15,124.5,44.0,3.2,17.7,80.5,182.47,152.5
2018,11,23,15,30,50.0,29.0,3.2,17.7,41.0,78.37,62.7
2018,11,23,15,45,104.0,25.0,2.4,17.05,42.5,152.7,126.01
2018,11,23,16,0,158.0,21.0,1.6,16.4,44.0,207.93,170.0
2018,11,23,16,15,85.0,13.5,1.45,16.0,25.5,116.58,88.9
2018,11,23,16,30,12.0,6.0,1.3,15.6,7.0,16.19,0.0
2018,11,23,16,45,6.0,3.0,1.1,15.15,3.5,7.07,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,44.5,5.0,0.95,14.0,5.5,0.0,0.0
2018,11,24,7,0,89.0,10.0,0.9,14.1,11.0,7.87,0.0
2018,11,24,7,15,242.0,21.0,1.15,14.65,42.0,17.34,0.0
2018,11,24,7,30,395.0,32.0,1.4,15.2,73.0,26.67,16.46
2018,11,24,7,45,482.5,38.0,1.6,15.7,112.5,31.69,21.91
2018,11,24,8,0,570.0,44.0,1.8,16.2,152.0,36.9,26.85
2018,11,24,8,15,376.5,42.0,2.05,16.55,120.5,53.15,28.96
2018,11,24,8,30,183.0,40.0,2.3,16.9,89.0,54.37,32.65
2018,11,24,8,45,91.5,60.5,2.5,17.25,85.0,65.27,45.71
2018,11,24,9,0,0.0,81.0,2.7,17.6,81.0,62.09,46.9
2018,11,24,9,15,10.5,113.0,2.8,17.95,117.0,90.26,70.03
2018,11,24,9,30,21.0,145.0,2.9,18.3,153.0,120.6,94.83
2018,11,24,9,45,51.5,168.0,3.05,18.65,190.5,159.92,126.67
2018,11,24,10,0,82.0,191.0,3.2,19.0,228.0,199.43,158.68
2018,11,24,10,15,59.0,186.5,3.25,19.3,214.0,189.49,150.63
2018,11,24,10,30,36.0,182.0,3.3,19.6,200.0,176.69,140.02
2018,11,24,10,45,31.0,184.0,3.4,19.9,200.0,178.76,141.51
2018,11,24,11,0,26.0,186.0,3.5,20.2,200.0,180.32,142.5
2018,11,24,11,15,39.5,202.5,3.55,20.35,224.0,209.29,165.97
2018,11,24,11,30,53.0,219.0,3.6,20.5,248.0,240.32,190.93
2018,11,24,11,45,149.5,217.0,3.6,20.65,298.0,337.43,270.15
2018,11,24,12,0,246.0,215.0,3.6,20.8,348.0,444.08,354.94
2018,11,24,12,15,543.0,148.0,3.6,20.75,438.0,661.91,526.49
2018,11,24,12,30,840.0,81.0,3.6,20.7,528.0,876.39,681.57
2018,11,24,12,45,841.0,79.5,3.65,20.65,518.0,898.88,696.69
2018,11,24,13,0,842.0,78.0,3.7,20.6,508.0,918.12,711.14
2018,11,24,13,15,833.0,77.0,3.65,20.45,488.0,925.07,716.79
2018,11,24,13,30,824.0,76.0,3.6,20.3,468.0,928.37,720.11
2018,11,24,13,45,809.5,74.5,3.6,20.2,441.0,922.0,716.95
2018,11,24,14,0,795.0,73.0,3.6,20.1,414.0,912.02,711.38
2018,11,24,14,15,776.0,70.5,3.55,19.9,381.5,892.8,699.21
2018,11,24,14,30,757.0,68.0,3.5,19.7,349.0,870.29,684.56
2018,11,24,14,45,711.5,66.5,3.45,19.5,308.5,819.99,649.43
2018,11,24,15,0,666.0,65.0,3.4,19.3,268.0,775.26,617.6
2018,11,24,15,15,509.0,67.0,3.4,19.3,209.0,620.48,501.55
2018,11,24,15,30,352.0,69.0,3.4,19.3,150.0,461.1,377.33
2018,11,24,15,45,261.5,59.5,2.85,18.35,112.5,361.52,296.18
2018,11,24,16,0,171.0,50.0,2.3,17.4,75.0,245.16,198.6
2018,11,24,16,15,91.0,33.5,2.0,16.65,46.5,151.27,114.99
2018,11,24,16,30,11.0,17.0,1.7,15.9,18.0,25.43,0.0
2018,11,24,16,45,5.5,8.5,1.45,15.15,9.0,11.01,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,45,38.5,5.0,1.15,10.5,5.5,0.0,0.0
2018,11,25,7,0,77.0,10.0,1.2,10.6,11.0,7.87,0.0
2018,11,25,7,15,215.0,22.0,1.15,11.0,40.5,18.19,0.0
2018,11,25,7,30,353.0,34.0,1.1,11.4,70.0,28.22,17.87
2018,11,25,7,45,442.0,42.0,1.1,11.85,109.5,34.74,24.93
2018,11,25,8,0,531.0,50.0,1.1,12.3,149.0,41.35,31.27
2018,11,25,8,15,589.5,55.0,1.1,12.85,190.5,74.39,41.76
2018,11,25,8,30,648.0,60.0,1.1,13.4,232.0,125.71,73.47
2018,11,25,8,45,688.0,63.0,1.05,13.95,272.0,181.41,117.41
2018,11,25,9,0,728.0,66.0,1.0,14.5,312.0,238.94,166.66
2018,11,25,9,15,757.5,68.5,1.0,15.15,348.5,297.14,217.97
2018,11,25,9,30,787.0,71.0,1.0,15.8,385.0,358.04,270.94
2018,11,25,9,45,810.5,71.0,0.95,16.5,416.0,416.41,320.48
2018,11,25,10,0,834.0,71.0,0.9,17.2,447.0,476.04,369.18
2018,11,25,10,15,846.5,72.5,0.85,17.75,471.5,532.41,413.77
2018,11,25,10,30,859.0,74.0,0.8,18.3,496.0,584.52,453.53
2018,11,25,10,45,867.5,74.0,0.7,18.8,513.0,634.77,489.9
2018,11,25,11,0,876.0,74.0,0.6,19.3,530.0,683.61,523.7
2018,11,25,11,15,879.0,75.0,0.65,19.7,539.5,727.98,554.51
2018,11,25,11,30,882.0,76.0,0.7,20.1,549.0,770.09,582.32
2018,11,25,11,45,883.0,75.5,0.8,20.5,550.5,806.4,606.81
2018,11,25,12,0,884.0,75.0,0.9,20.9,552.0,839.89,629.4
2018,11,25,12,15,882.5,74.5,1.05,21.15,546.5,868.26,649.75
2018,11,25,12,30,881.0,74.0,1.2,21.4,541.0,893.42,668.04
2018,11,25,12,45,876.5,72.5,1.35,21.65,527.5,911.23,681.57
2018,11,25,13,0,872.0,71.0,1.5,21.9,514.0,925.51,692.9
2018,11,25,13,15,862.5,70.0,1.65,21.85,493.5,932.09,700.03
2018,11,25,13,30,853.0,69.0,1.8,21.8,473.0,935.02,704.87
2018,11,25,13,45,838.5,68.0,1.9,21.8,446.0,940.96,711.08
2018,11,25,14,0,824.0,67.0,2.0,21.8,419.0,931.87,707.17
2018,11,25,14,15,804.0,65.0,2.0,21.55,386.0,912.44,695.89
2018,11,25,14,30,784.0,63.0,2.0,21.3,353.0,889.67,682.2
2018,11,25,14,45,754.5,60.0,2.05,21.1,315.0,853.11,658.89
2018,11,25,15,0,725.0,57.0,2.1,20.9,277.0,813.87,632.89
2018,11,25,15,15,682.0,53.5,2.1,20.9,236.0,758.74,593.37
2018,11,25,15,30,639.0,50.0,2.1,20.9,195.0,701.91,550.8
2018,11,25,15,45,572.0,44.5,1.6,19.5,153.5,629.47,493.83
2018,11,25,16,0,505.0,39.0,1.1,18.1,112.0,549.8,427.77
2018,11,25,16,15,382.0,30.5,1.1,17.35,74.5,420.75,315.14
2018,11,25,16,30,259.0,22.0,1.1,16.6,37.0,276.73,34.63
2018,11,25,16,45,129.5,11.0,1.05,15.8,18.5,110.39,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,6,45,38.5,4.5,0.7,10.25,5.0,0.0,0.0
2018,11,26,7,0,77.0,9.0,0.7,10.3,10.0,7.08,0.0
2018,11,26,7,15,140.5,20.5,0.85,11.1,31.0,15.59,0.0
2018,11,26,7,30,204.0,32.0,1.0,11.9,52.0,24.29,14.36
2018,11,26,7,45,368.0,39.5,1.15,12.7,98.0,32.28,22.63
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,39.0,28.99
2018,11,26,8,15,587.0,51.0,1.45,14.2,184.0,70.5,38.52
2018,11,26,8,30,642.0,55.0,1.6,14.9,224.0,122.78,70.97
2018,11,26,8,45,691.0,57.5,1.7,15.6,265.5,176.35,112.61
2018,11,26,9,0,740.0,60.0,1.8,16.3,307.0,235.52,162.96
2018,11,26,9,15,729.5,69.0,1.85,17.2,335.0,288.38,211.28
2018,11,26,9,30,719.0,78.0,1.9,18.1,363.0,338.41,256.49
2018,11,26,9,45,676.0,94.5,1.95,19.0,379.0,381.69,295.26
2018,11,26,10,0,633.0,111.0,2.0,19.9,395.0,419.24,327.64
2018,11,26,10,15,621.0,121.0,1.95,20.4,412.0,461.36,362.07
2018,11,26,10,30,609.0,131.0,1.9,20.9,429.0,501.11,393.35
2018,11,26,10,45,571.0,147.0,1.85,21.4,434.0,520.72,408.43
2018,11,26,11,0,533.0,163.0,1.8,21.9,439.0,542.83,424.51
2018,11,26,11,15,531.0,167.5,1.75,22.2,446.5,574.69,447.97
2018,11,26,11,30,529.0,172.0,1.7,22.5,454.0,604.9,469.63
2018,11,26,11,45,587.0,154.5,1.7,22.75,468.5,666.42,514.78
2018,11,26,12,0,645.0,137.0,1.7,23.0,483.0,722.71,555.12
2018,11,26,12,15,614.5,144.5,1.6,23.1,471.5,729.0,558.07
2018,11,26,12,30,584.0,152.0,1.5,23.2,460.0,730.89,558.48
2018,11,26,12,45,533.5,160.5,1.45,23.25,436.5,703.5,538.93
2018,11,26,13,0,483.0,169.0,1.4,23.3,413.0,681.1,522.62
2018,11,26,13,15,415.0,177.0,1.25,23.25,380.5,637.42,490.16
2018,11,26,13,30,347.0,185.0,1.1,23.2,348.0,567.71,439.39
2018,11,26,13,45,439.0,153.0,1.0,23.15,347.5,649.9,500.83
2018,11,26,14,0,531.0,121.0,0.9,23.1,347.0,706.38,540.18
2018,11,26,14,15,602.0,99.0,0.85,22.9,336.0,763.74,579.71
2018,11,26,14,30,673.0,77.0,0.8,22.7,325.0,805.5,607.92
2018,11,26,14,45,504.0,90.5,0.75,22.5,265.0,654.9,503.84
2018,11,26,15,0,335.0,104.0,0.7,22.3,205.0,498.25,391.59
2018,11,26,15,15,237.0,95.0,0.7,22.3,161.0,369.4,294.67
2018,11,26,15,30,139.0,86.0,0.7,22.3,117.0,248.27,198.77
2018,11,26,15,45,115.0,69.0,0.6,20.85,91.0,204.98,164.07
2018,11,26,16,0,91.0,52.0,0.5,19.4,65.0,161.88,127.73
2018,11,26,16,15,68.0,35.5,0.55,18.75,43.5,120.63,88.96
2018,11,26,16,30,45.0,19.0,0.6,18.1,22.0,79.6,1.24
2018,11,26,16,45,22.5,9.5,0.7,17.45,11.0,25.16,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.75,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.8,5.0,3.93,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.25,14.0,10.94,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,17.56,8.6
2018,11,27,7,45,11.0,36.0,0.95,13.1,38.0,27.44,18.34
2018,11,27,8,0,22.0,49.0,1.0,13.5,53.0,36.96,27.17
2018,11,27,8,15,11.0,60.0,1.05,13.95,62.0,45.81,33.25
2018,11,27,8,30,0.0,71.0,1.1,14.4,71.0,53.83,40.47
2018,11,27,8,45,26.5,90.5,1.15,14.85,99.5,74.7,56.98
2018,11,27,9,0,53.0,110.0,1.2,15.3,128.0,98.82,76.29
2018,11,27,9,15,87.0,127.5,1.25,15.95,160.5,131.92,103.02
2018,11,27,9,30,121.0,145.0,1.3,16.6,193.0,166.29,130.95
2018,11,27,9,45,137.0,169.0,1.35,17.25,227.0,203.38,161.31
2018,11,27,10,0,153.0,193.0,1.4,17.9,261.0,243.15,193.37
2018,11,27,10,15,206.0,198.5,1.45,18.2,295.5,287.59,229.17
2018,11,27,10,30,259.0,204.0,1.5,18.5,330.0,348.9,277.83
2018,11,27,10,45,204.5,213.5,1.5,18.8,315.0,328.8,261.86
2018,11,27,11,0,150.0,223.0,1.5,19.1,300.0,314.82,250.37
2018,11,27,11,15,140.5,229.0,1.55,19.15,302.0,324.55,258.1
2018,11,27,11,30,131.0,235.0,1.6,19.2,304.0,333.38,264.92
2018,11,27,11,45,154.0,238.0,1.6,19.3,320.0,364.09,289.26
2018,11,27,12,0,177.0,241.0,1.6,19.4,336.0,396.3,314.48
2018,11,27,12,15,166.5,238.5,1.55,19.35,327.0,394.43,312.86
2018,11,27,12,30,156.0,236.0,1.5,19.3,318.0,391.45,310.59
2018,11,27,12,45,120.0,227.0,1.45,19.3,289.0,356.15,282.81
2018,11,27,13,0,84.0,218.0,1.4,19.3,260.0,297.37,236.79
2018,11,27,13,15,117.0,211.0,1.35,19.2,267.0,347.99,277.78
2018,11,27,13,30,150.0,204.0,1.3,19.1,274.0,378.04,302.25
2018,11,27,13,45,139.0,192.5,1.3,19.0,254.5,359.29,288.01
2018,11,27,14,0,128.0,181.0,1.3,18.9,235.0,339.83,273.4
2018,11,27,14,15,122.0,166.0,1.2,18.7,214.0,319.83,258.3
2018,11,27,14,30,116.0,151.0,1.1,18.5,193.0,299.23,242.55
2018,11,27,14,45,110.5,133.5,1.0,18.3,170.0,274.83,223.6
2018,11,27,15,0,105.0,116.0,0.9,18.1,147.0,249.77,203.79
