Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,15,15,132.5,100.5,0.9,18.1,134.0,258.84,212.02
2018,11,27,15,30,160.0,85.0,0.9,18.1,121.0,285.94,233.37
2018,11,27,15,45,132.5,68.5,0.8,17.2,94.0,239.0,193.96
2018,11,27,16,0,105.0,52.0,0.7,16.3,67.0,192.6,153.98
2018,11,27,16,15,77.5,35.5,0.75,16.0,44.5,146.75,109.55
2018,11,27,16,30,50.0,19.0,0.8,15.7,22.0,83.75,0.0
2018,11,27,16,45,25.0,9.5,0.8,15.4,11.0,27.13,0.0
2018,11,27,17,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.75,14.3,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.7,14.4,1.0,0.79,0.0
2018,11,28,7,15,2.0,3.0,0.75,14.65,3.0,2.34,0.0
2018,11,28,7,30,0.0,5.0,0.8,14.9,5.0,3.78,0.0
2018,11,28,7,45,0.0,6.0,0.9,15.2,6.0,4.54,0.0
2018,11,28,8,0,0.0,7.0,1.0,15.5,7.0,5.3,0.0
2018,11,28,8,15,0.0,11.0,1.0,15.55,11.0,8.34,1.47
2018,11,28,8,30,0.0,15.0,1.0,15.6,15.0,11.39,4.12
2018,11,28,8,45,0.0,17.0,1.0,15.7,17.0,12.92,5.45
2018,11,28,9,0,0.0,19.0,1.0,15.8,19.0,14.45,6.76
2018,11,28,9,15,0.0,18.0,1.1,15.9,18.0,13.7,6.09
2018,11,28,9,30,0.0,17.0,1.2,16.0,17.0,12.94,5.43
2018,11,28,9,45,0.0,23.5,1.3,16.1,23.5,17.92,9.65
2018,11,28,10,0,0.0,30.0,1.4,16.2,30.0,22.9,13.85
2018,11,28,10,15,0.0,27.0,1.2,16.3,27.0,20.61,11.88
2018,11,28,10,30,0.0,24.0,1.0,16.4,24.0,18.32,9.91
2018,11,28,10,45,0.0,26.5,0.8,16.55,26.5,20.25,11.52
2018,11,28,11,0,0.0,29.0,0.6,16.7,29.0,22.17,13.13
2018,11,28,11,15,18.0,61.5,0.5,16.8,71.0,62.89,47.82
2018,11,28,11,30,36.0,94.0,0.4,16.9,113.0,105.92,83.82
2018,11,28,11,45,35.0,95.5,0.3,17.0,114.0,108.28,85.56
2018,11,28,12,0,34.0,97.0,0.2,17.1,115.0,110.49,87.31
2018,11,28,12,15,24.0,116.0,0.3,17.3,128.5,121.41,95.82
2018,11,28,12,30,14.0,135.0,0.4,17.5,142.0,121.55,95.51
2018,11,28,12,45,11.5,131.0,0.55,17.7,137.0,116.48,91.38
2018,11,28,13,0,9.0,127.0,0.7,17.9,132.0,111.29,87.14
2018,11,28,13,15,9.0,119.5,0.9,17.85,124.0,105.11,82.28
2018,11,28,13,30,9.0,112.0,1.1,17.8,116.0,98.91,77.38
2018,11,28,13,45,86.0,137.5,1.3,17.75,174.0,236.18,192.59
2018,11,28,14,0,163.0,163.0,1.5,17.7,232.0,349.82,285.25
2018,11,28,14,15,223.0,146.5,1.6,17.6,232.5,414.94,338.11
2018,11,28,14,30,283.0,130.0,1.7,17.5,233.0,455.65,372.21
2018,11,28,14,45,238.0,113.5,1.75,17.45,194.0,391.6,321.8
2018,11,28,15,0,193.0,97.0,1.8,17.4,155.0,326.86,270.12
2018,11,28,15,15,96.5,79.5,1.8,17.4,108.5,191.08,157.51
2018,11,28,15,30,0.0,62.0,1.8,17.4,62.0,52.88,38.86
2018,11,28,15,45,36.5,48.5,1.6,16.8,53.5,81.38,64.12
2018,11,28,16,0,73.0,35.0,1.4,16.2,45.0,129.37,103.44
2018,11,28,16,15,68.5,25.5,1.4,15.95,32.0,114.43,84.96
2018,11,28,16,30,64.0,16.0,1.4,15.7,19.0,87.77,0.0
2018,11,28,16,45,32.0,8.0,1.45,15.45,9.5,31.47,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,4.65,13.5,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,4.7,13.5,2.0,1.57,0.0
2018,11,29,7,15,5.5,11.0,4.75,13.6,11.5,8.65,0.0
2018,11,29,7,30,11.0,20.0,4.8,13.7,21.0,15.67,6.55
2018,11,29,7,45,22.0,28.0,4.9,13.85,31.5,21.9,13.31
2018,11,29,8,0,33.0,36.0,5.0,14.0,42.0,27.77,18.88
2018,11,29,8,15,16.5,23.0,5.2,14.1,26.0,18.87,10.05
2018,11,29,8,30,0.0,10.0,5.4,14.2,10.0,7.59,0.86
2018,11,29,8,45,0.0,11.5,5.55,14.35,11.5,8.73,1.85
2018,11,29,9,0,0.0,13.0,5.7,14.5,13.0,9.88,2.84
2018,11,29,9,15,49.5,58.0,5.8,14.5,77.0,63.32,47.13
2018,11,29,9,30,99.0,103.0,5.9,14.5,141.0,122.69,96.84
2018,11,29,9,45,85.5,115.0,6.0,14.5,150.0,134.83,107.93
2018,11,29,10,0,72.0,127.0,6.1,14.5,159.0,145.69,117.59
2018,11,29,10,15,95.5,131.5,6.05,14.45,176.0,167.7,136.51
2018,11,29,10,30,119.0,136.0,6.0,14.4,193.0,192.13,157.56
2018,11,29,10,45,76.0,111.5,5.9,14.4,148.5,149.82,122.11
2018,11,29,11,0,33.0,87.0,5.8,14.4,104.0,93.84,74.56
2018,11,29,11,15,18.0,100.5,5.55,14.35,110.0,96.93,76.81
2018,11,29,11,30,3.0,114.0,5.3,14.3,116.0,91.73,71.96
2018,11,29,11,45,51.5,132.5,5.1,14.3,160.0,156.01,127.34
2018,11,29,12,0,100.0,151.0,4.9,14.3,204.0,233.5,192.94
2018,11,29,12,15,71.5,142.0,4.85,14.3,179.5,204.55,168.24
2018,11,29,12,30,43.0,133.0,4.8,14.3,155.0,156.77,127.88
2018,11,29,12,45,54.0,125.0,4.8,14.25,152.0,160.89,132.04
2018,11,29,13,0,65.0,117.0,4.8,14.2,149.0,181.97,150.26
2018,11,29,13,15,121.0,138.0,4.75,14.2,195.0,262.65,219.24
2018,11,29,13,30,177.0,159.0,4.7,14.2,241.0,346.9,290.03
2018,11,29,13,45,114.5,128.5,4.65,14.15,180.5,253.02,211.54
2018,11,29,14,0,52.0,98.0,4.6,14.1,120.0,140.15,115.72
2018,11,29,14,15,60.0,84.0,4.5,14.05,107.5,150.63,125.27
2018,11,29,14,30,68.0,70.0,4.4,14.0,95.0,143.19,119.64
2018,11,29,14,45,73.5,64.5,4.25,13.95,88.5,143.16,120.02
2018,11,29,15,0,79.0,59.0,4.1,13.9,82.0,142.83,120.0
2018,11,29,15,15,64.5,53.0,4.1,13.9,70.0,122.54,102.01
2018,11,29,15,30,50.0,47.0,4.1,13.9,58.0,102.74,84.19
2018,11,29,15,45,50.0,38.5,3.65,13.65,47.5,93.16,75.42
2018,11,29,16,0,50.0,30.0,3.2,13.4,37.0,83.46,66.01
2018,11,29,16,15,41.0,20.5,3.15,13.25,25.0,64.06,45.91
2018,11,29,16,30,32.0,11.0,3.1,13.1,13.0,49.6,0.0
2018,11,29,16,45,16.0,5.5,3.0,12.9,6.5,16.92,0.0
2018,11,29,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.5,2.8,11.0,2.5,0.0,0.0
2018,11,30,7,0,17.0,5.0,2.8,11.0,5.0,3.93,0.0
2018,11,30,7,15,89.0,18.5,3.0,11.3,25.5,14.56,0.0
2018,11,30,7,30,161.0,32.0,3.2,11.6,46.0,24.08,12.84
2018,11,30,7,45,186.5,46.0,3.45,11.85,71.0,34.22,24.11
2018,11,30,8,0,212.0,60.0,3.7,12.1,96.0,44.31,33.68
2018,11,30,8,15,237.0,75.0,3.85,12.4,126.0,66.65,45.41
2018,11,30,8,30,262.0,90.0,4.0,12.7,156.0,98.78,67.81
2018,11,30,8,45,396.5,90.5,4.15,13.0,209.0,144.71,100.38
2018,11,30,9,0,531.0,91.0,4.3,13.3,262.0,208.6,150.99
2018,11,30,9,15,525.0,102.5,4.35,13.65,287.5,253.06,192.28
2018,11,30,9,30,519.0,114.0,4.4,14.0,313.0,291.79,228.6
2018,11,30,9,45,590.5,110.0,4.5,14.3,354.0,357.12,284.84
2018,11,30,10,0,662.0,106.0,4.6,14.6,395.0,424.46,342.37
2018,11,30,10,15,756.5,91.5,4.6,14.85,439.0,499.48,405.31
2018,11,30,10,30,851.0,77.0,4.6,15.1,483.0,580.85,472.32
2018,11,30,10,45,816.0,88.0,4.6,15.35,488.5,616.21,501.58
2018,11,30,11,0,781.0,99.0,4.6,15.6,494.0,646.12,525.77
2018,11,30,11,15,743.5,109.5,4.6,15.75,491.5,672.2,546.34
2018,11,30,11,30,706.0,120.0,4.6,15.9,489.0,690.53,560.51
2018,11,30,11,45,698.5,123.0,4.65,16.05,489.5,719.46,582.81
2018,11,30,12,0,691.0,126.0,4.7,16.2,490.0,745.55,602.26
2018,11,30,12,15,739.0,112.5,4.75,16.15,498.5,797.95,641.92
2018,11,30,12,30,787.0,99.0,4.8,16.1,507.0,844.08,676.59
2018,11,30,12,45,808.0,91.5,4.85,16.1,501.5,877.26,701.54
2018,11,30,13,0,829.0,84.0,4.9,16.1,496.0,907.77,724.68
2018,11,30,13,15,839.0,79.0,4.85,16.0,481.5,928.04,740.01
2018,11,30,13,30,849.0,74.0,4.8,15.9,467.0,945.03,753.09
2018,11,30,13,45,833.5,72.0,4.8,15.8,439.5,937.7,749.0
2018,11,30,14,0,818.0,70.0,4.8,15.7,412.0,926.68,742.43
2018,11,30,14,15,796.0,68.0,4.7,15.5,379.0,905.71,728.05
2018,11,30,14,30,774.0,66.0,4.6,15.3,346.0,881.39,711.04
2018,11,30,14,45,742.5,63.0,4.5,15.1,308.0,843.35,683.43
2018,11,30,15,0,711.0,60.0,4.4,14.9,270.0,802.6,653.03
2018,11,30,15,15,665.0,56.0,4.4,14.9,229.5,744.4,608.29
2018,11,30,15,30,619.0,52.0,4.4,14.9,189.0,694.32,567.86
2018,11,30,15,45,544.5,46.5,3.6,14.0,147.5,607.3,495.54
2018,11,30,16,0,470.0,41.0,2.8,13.1,106.0,521.35,420.79
2018,11,30,16,15,343.0,32.0,2.5,12.45,70.0,388.94,295.95
2018,11,30,16,30,216.0,23.0,2.2,11.8,34.0,237.76,0.0
2018,11,30,16,45,108.0,11.5,1.85,11.2,17.0,94.1,0.0
2018,11,30,17,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,1.7,10.9,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,1.8,11.1,4.0,3.15,0.0
2018,12,1,7,15,35.5,17.5,2.05,11.35,20.0,13.77,0.0
2018,12,1,7,30,64.0,31.0,2.3,11.6,36.0,23.05,11.58
2018,12,1,7,45,151.0,46.0,2.55,11.85,68.5,34.01,23.86
2018,12,1,8,0,238.0,61.0,2.8,12.1,101.0,44.99,34.25
2018,12,1,8,15,373.5,67.5,2.95,12.25,150.5,67.68,43.05
2018,12,1,8,30,509.0,74.0,3.1,12.4,200.0,117.74,73.49
2018,12,1,8,45,553.0,80.0,3.25,12.55,238.0,165.64,111.11
2018,12,1,9,0,597.0,86.0,3.4,12.7,276.0,218.8,156.94
2018,12,1,9,15,427.0,99.5,3.55,12.8,243.5,216.93,165.47
2018,12,1,9,30,257.0,113.0,3.7,12.9,211.0,191.46,151.62
2018,12,1,9,45,236.5,142.5,3.85,13.0,238.5,227.24,183.64
2018,12,1,10,0,216.0,172.0,4.0,13.1,266.0,261.53,213.39
2018,12,1,10,15,182.5,179.0,4.2,13.2,261.5,256.52,210.39
2018,12,1,10,30,149.0,186.0,4.4,13.3,257.0,256.44,210.87
2018,12,1,10,45,102.5,192.5,4.6,13.4,242.0,244.29,200.7
2018,12,1,11,0,56.0,199.0,4.8,13.5,227.0,214.14,175.2
2018,12,1,11,15,47.0,178.5,4.8,13.45,202.5,191.42,156.46
2018,12,1,11,30,38.0,158.0,4.8,13.4,178.0,167.65,136.69
2018,12,1,11,45,21.5,129.5,4.8,13.4,141.0,129.32,104.34
2018,12,1,12,0,5.0,101.0,4.8,13.4,104.0,82.8,64.77
2018,12,1,12,15,6.0,104.5,4.85,13.4,108.0,86.92,68.34
2018,12,1,12,30,7.0,108.0,4.9,13.4,112.0,91.2,72.03
2018,12,1,12,45,24.0,141.5,4.9,13.45,153.5,150.59,122.61
2018,12,1,13,0,41.0,175.0,4.9,13.5,195.0,206.13,169.47
2018,12,1,13,15,58.5,181.5,4.95,13.6,209.0,234.46,193.71
2018,12,1,13,30,76.0,188.0,5.0,13.7,223.0,264.55,219.39
2018,12,1,13,45,100.5,174.0,5.0,13.75,217.5,297.59,247.81
2018,12,1,14,0,125.0,160.0,5.0,13.8,212.0,308.79,258.44
2018,12,1,14,15,253.5,135.5,4.9,13.65,230.5,429.86,362.35
2018,12,1,14,30,382.0,111.0,4.8,13.5,249.0,551.88,464.16
2018,12,1,14,45,375.0,95.5,4.7,13.35,218.5,525.01,442.46
2018,12,1,15,0,368.0,80.0,4.6,13.2,188.0,495.87,418.94
2018,12,1,15,15,480.5,68.5,4.6,13.2,187.5,594.22,497.46
2018,12,1,15,30,593.0,57.0,4.6,13.2,187.0,676.84,559.64
2018,12,1,15,45,495.0,51.5,3.95,12.35,144.0,568.38,469.09
2018,12,1,16,0,397.0,46.0,3.3,11.5,101.0,461.08,377.39
2018,12,1,16,15,266.0,35.0,3.1,11.25,66.0,328.82,252.4
2018,12,1,16,30,135.0,24.0,2.9,11.0,31.0,178.22,0.0
2018,12,1,16,45,67.5,12.0,2.7,10.7,15.5,62.63,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,6,45,21.0,2.5,0.95,7.3,2.5,0.0,0.0
2018,12,2,7,0,42.0,5.0,0.9,7.3,5.0,3.93,0.0
2018,12,2,7,15,179.5,18.0,1.0,7.7,30.5,14.16,0.0
2018,12,2,7,30,317.0,31.0,1.1,8.1,56.0,25.89,13.34
2018,12,2,7,45,442.5,37.0,1.2,8.5,96.5,30.86,21.41
2018,12,2,8,0,568.0,43.0,1.3,8.9,137.0,36.19,26.84
2018,12,2,8,15,632.0,48.0,1.35,9.25,180.0,68.83,38.48
2018,12,2,8,30,696.0,53.0,1.4,9.6,223.0,122.0,69.93
2018,12,2,8,45,738.5,55.5,1.45,9.95,264.0,177.16,113.25
2018,12,2,9,0,781.0,58.0,1.5,10.3,305.0,237.1,165.49
2018,12,2,9,15,808.0,60.5,1.5,10.6,342.0,297.07,220.11
2018,12,2,9,30,835.0,63.0,1.5,10.9,379.0,359.39,276.47
2018,12,2,9,45,854.0,64.5,1.5,11.25,410.5,419.54,330.03
2018,12,2,10,0,873.0,66.0,1.5,11.6,442.0,478.54,381.1
2018,12,2,10,15,885.5,67.0,1.5,11.9,467.0,535.32,428.86
2018,12,2,10,30,898.0,68.0,1.5,12.2,492.0,591.59,474.61
2018,12,2,10,45,905.5,69.0,1.5,12.55,509.5,644.02,515.87
2018,12,2,11,0,913.0,70.0,1.5,12.9,527.0,694.95,554.75
2018,12,2,11,15,917.0,70.0,1.55,13.2,537.0,740.53,588.43
2018,12,2,11,30,921.0,70.0,1.6,13.5,547.0,783.83,618.63
2018,12,2,11,45,922.5,69.5,1.6,13.85,549.5,822.07,644.36
2018,12,2,12,0,924.0,69.0,1.6,14.2,552.0,857.46,667.92
2018,12,2,12,15,922.0,69.0,1.7,14.35,547.0,887.45,689.34
2018,12,2,12,30,920.0,69.0,1.8,14.5,542.0,914.13,708.59
2018,12,2,12,45,915.0,68.5,1.85,14.65,529.0,934.03,722.67
2018,12,2,13,0,910.0,68.0,1.9,14.8,516.0,950.31,734.47
2018,12,2,13,15,888.0,67.5,1.9,14.75,490.5,946.78,732.77
2018,12,2,13,30,866.0,67.0,1.9,14.7,465.0,939.15,728.62
2018,12,2,13,45,775.5,77.5,1.9,14.65,418.5,886.81,693.42
2018,12,2,14,0,685.0,88.0,1.9,14.6,372.0,825.1,651.46
2018,12,2,14,15,586.0,98.0,1.9,14.45,327.5,744.15,594.85
2018,12,2,14,30,487.0,108.0,1.9,14.3,283.0,650.66,527.32
2018,12,2,14,45,499.5,93.5,1.85,14.15,256.0,643.38,523.1
2018,12,2,15,0,512.0,79.0,1.8,14.0,229.0,643.15,522.95
2018,12,2,15,15,472.0,71.0,1.8,14.0,193.5,588.98,480.99
2018,12,2,15,30,432.0,63.0,1.8,14.0,158.0,533.9,437.05
2018,12,2,15,45,437.5,52.5,1.35,12.95,130.5,517.16,420.03
2018,12,2,16,0,443.0,42.0,0.9,11.9,103.0,498.58,397.24
2018,12,2,16,15,255.5,30.5,0.9,11.45,62.5,313.24,235.96
2018,12,2,16,30,68.0,19.0,0.9,11.0,22.0,98.77,0.0
2018,12,2,16,45,34.0,9.5,0.9,10.6,11.0,34.28,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,6,45,26.0,3.0,1.15,5.7,2.5,0.0,0.0
2018,12,3,7,0,52.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,12,3,7,15,200.0,16.5,1.25,6.55,29.5,12.98,0.0
2018,12,3,7,30,348.0,27.0,1.4,7.4,54.0,22.57,10.28
2018,12,3,7,45,447.5,34.0,1.5,8.2,92.0,28.42,19.22
2018,12,3,8,0,547.0,41.0,1.6,9.0,130.0,34.45,25.24
2018,12,3,8,15,620.5,45.5,1.75,9.65,174.0,65.3,36.05
2018,12,3,8,30,694.0,50.0,1.9,10.3,218.0,118.18,66.73
2018,12,3,8,45,732.0,53.5,2.05,11.0,258.0,173.2,109.89
2018,12,3,9,0,770.0,57.0,2.2,11.7,298.0,232.49,161.56
2018,12,3,9,15,796.5,59.5,2.2,12.2,334.5,291.56,215.32
2018,12,3,9,30,823.0,62.0,2.2,12.7,371.0,352.94,270.86
2018,12,3,9,45,842.0,63.0,2.2,13.25,402.0,411.82,323.39
2018,12,3,10,0,861.0,64.0,2.2,13.8,433.0,469.59,373.51
2018,12,3,10,15,867.0,66.5,2.2,14.15,456.0,523.87,419.61
2018,12,3,10,30,873.0,69.0,2.2,14.5,479.0,577.07,463.3
2018,12,3,10,45,800.0,88.0,2.2,14.85,474.5,602.48,483.89
2018,12,3,11,0,727.0,107.0,2.2,15.2,470.0,617.7,495.81
2018,12,3,11,15,819.5,88.0,2.2,15.35,504.5,696.53,556.91
2018,12,3,11,30,912.0,69.0,2.2,15.5,539.0,774.53,613.11
2018,12,3,11,45,906.0,71.0,2.2,15.6,540.0,809.5,637.12
2018,12,3,12,0,900.0,73.0,2.2,15.7,541.0,841.21,659.1
2018,12,3,12,15,798.5,96.0,2.15,15.65,508.5,821.8,644.8
2018,12,3,12,30,697.0,119.0,2.1,15.6,476.0,790.3,622.43
2018,12,3,12,45,645.0,128.5,2.05,15.55,452.5,774.84,611.73
2018,12,3,13,0,593.0,138.0,2.0,15.5,429.0,753.82,596.92
2018,12,3,13,15,423.0,165.0,1.95,15.5,368.5,628.42,503.39
2018,12,3,13,30,253.0,192.0,1.9,15.5,308.0,484.92,392.28
2018,12,3,13,45,205.5,183.0,1.85,15.5,273.5,412.26,336.63
2018,12,3,14,0,158.0,174.0,1.8,15.5,239.0,360.68,295.55
2018,12,3,14,15,131.5,156.0,1.7,15.4,207.5,316.12,260.12
2018,12,3,14,30,105.0,138.0,1.6,15.3,176.0,270.66,223.33
2018,12,3,14,45,112.5,119.5,1.45,15.15,156.0,256.94,213.06
2018,12,3,15,0,120.0,101.0,1.3,15.0,136.0,242.14,201.52
2018,12,3,15,15,149.0,89.5,1.3,15.0,126.5,257.77,215.06
2018,12,3,15,30,178.0,78.0,1.3,15.0,117.0,292.01,242.31
2018,12,3,15,45,151.5,63.0,1.05,13.9,91.0,247.63,204.15
2018,12,3,16,0,125.0,48.0,0.8,12.8,65.0,203.82,165.32
2018,12,3,16,15,89.0,32.5,0.9,12.4,42.5,151.4,112.94
2018,12,3,16,30,53.0,17.0,1.0,12.0,20.0,81.39,0.0
2018,12,3,16,45,26.5,8.5,1.05,11.65,10.0,27.6,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.2,8.7,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.2,8.7,1.0,0.0,0.0
2018,12,4,7,15,3.5,4.0,2.45,9.2,4.5,3.15,0.0
2018,12,4,7,30,7.0,7.0,2.7,9.7,8.0,5.49,0.0
2018,12,4,7,45,3.5,7.0,2.9,10.2,7.5,5.49,0.0
2018,12,4,8,0,0.0,7.0,3.1,10.7,7.0,5.3,0.0
2018,12,4,8,15,0.0,9.0,3.3,11.35,9.0,6.82,0.22
2018,12,4,8,30,0.0,11.0,3.5,12.0,11.0,8.34,1.57
2018,12,4,8,45,3.0,37.5,3.7,12.6,38.5,29.11,19.4
2018,12,4,9,0,6.0,64.0,3.9,13.2,66.0,50.41,37.56
2018,12,4,9,15,3.0,72.5,4.2,13.85,73.5,56.51,42.78
2018,12,4,9,30,0.0,81.0,4.5,14.5,81.0,62.33,47.65
2018,12,4,9,45,0.0,90.5,4.75,15.15,90.5,69.89,53.84
2018,12,4,10,0,0.0,100.0,5.0,15.8,100.0,77.57,60.08
2018,12,4,10,15,0.5,123.5,5.05,16.1,123.5,97.26,76.4
2018,12,4,10,30,1.0,147.0,5.1,16.4,147.0,117.73,93.25
2018,12,4,10,45,2.0,154.5,5.2,16.7,155.0,125.26,99.28
2018,12,4,11,0,3.0,162.0,5.3,17.0,163.0,133.06,105.54
2018,12,4,11,15,3.5,166.0,5.05,16.95,167.5,137.64,109.25
2018,12,4,11,30,4.0,170.0,4.8,16.9,172.0,142.39,113.13
2018,12,4,11,45,4.5,169.0,4.6,16.85,171.5,142.67,113.35
2018,12,4,12,0,5.0,168.0,4.4,16.8,171.0,143.05,113.68
2018,12,4,12,15,4.0,162.5,3.85,16.5,165.0,137.95,109.55
2018,12,4,12,30,3.0,157.0,3.3,16.2,159.0,132.79,105.4
2018,12,4,12,45,2.5,152.0,2.8,15.9,153.5,128.55,102.04
2018,12,4,13,0,2.0,147.0,2.3,15.6,148.0,124.33,98.69
2018,12,4,13,15,1.0,139.5,2.25,15.5,140.0,117.2,92.9
2018,12,4,13,30,0.0,132.0,2.2,15.4,132.0,110.08,87.1
2018,12,4,13,45,1.5,123.5,2.2,15.3,124.0,104.41,82.63
2018,12,4,14,0,3.0,115.0,2.2,15.2,116.0,98.8,78.19
2018,12,4,14,15,3.0,102.0,2.25,15.05,103.0,87.11,68.55
2018,12,4,14,30,3.0,89.0,2.3,14.9,90.0,75.4,58.81
2018,12,4,14,45,1.5,80.0,2.35,14.7,80.5,66.34,51.17
2018,12,4,15,0,0.0,71.0,2.4,14.5,71.0,57.35,43.49
2018,12,4,15,15,0.0,61.0,2.4,14.5,61.0,48.78,36.12
2018,12,4,15,30,0.0,51.0,2.4,14.5,51.0,40.22,28.67
2018,12,4,15,45,0.0,40.0,2.45,13.65,40.0,30.6,20.32
2018,12,4,16,0,0.0,29.0,2.5,12.8,29.0,22.14,12.87
2018,12,4,16,15,8.0,20.0,2.6,12.65,20.5,23.1,12.55
2018,12,4,16,30,16.0,11.0,2.7,12.5,12.0,27.54,0.0
2018,12,4,16,45,8.0,5.5,2.8,12.3,6.0,10.64,0.0
2018,12,4,17,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.3,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,12,5,7,15,14.5,8.5,2.3,11.6,9.5,6.69,0.0
2018,12,5,7,30,29.0,16.0,2.4,11.8,18.0,12.61,2.14
2018,12,5,7,45,72.0,28.0,2.5,12.05,38.0,21.28,12.58
2018,12,5,8,0,115.0,40.0,2.6,12.3,58.0,30.16,21.0
2018,12,5,8,15,97.0,55.5,2.65,12.5,74.0,45.9,31.48
2018,12,5,8,30,79.0,71.0,2.7,12.7,90.0,63.32,45.43
2018,12,5,8,45,154.0,94.5,2.7,12.9,139.0,102.38,75.21
2018,12,5,9,0,229.0,118.0,2.7,13.1,188.0,150.76,113.83
2018,12,5,9,15,244.0,126.0,2.7,13.25,209.0,179.05,138.81
2018,12,5,9,30,259.0,134.0,2.7,13.4,230.0,208.96,165.35
2018,12,5,9,45,319.0,137.0,2.7,13.55,265.0,253.95,203.6
2018,12,5,10,0,379.0,140.0,2.7,13.7,300.0,315.15,255.02
2018,12,5,10,15,229.0,158.0,2.65,13.85,256.5,269.48,219.67
2018,12,5,10,30,79.0,176.0,2.6,14.0,213.0,196.16,159.49
2018,12,5,10,45,53.0,167.0,2.55,14.1,192.0,176.94,143.65
2018,12,5,11,0,27.0,158.0,2.5,14.2,171.0,154.86,124.97
2018,12,5,11,15,95.0,158.0,2.45,14.3,206.0,218.77,179.21
2018,12,5,11,30,163.0,158.0,2.4,14.4,241.0,275.78,227.2
2018,12,5,11,45,160.5,187.5,2.35,14.5,270.0,313.77,257.32
2018,12,5,12,0,158.0,217.0,2.3,14.6,299.0,353.24,288.25
2018,12,5,12,15,131.0,216.5,2.3,14.6,284.0,338.55,275.94
2018,12,5,12,30,104.0,216.0,2.3,14.6,269.0,302.26,246.69
2018,12,5,12,45,103.0,193.0,2.25,14.6,244.5,300.3,245.57
2018,12,5,13,0,102.0,170.0,2.2,14.6,220.0,277.69,227.92
2018,12,5,13,15,56.0,156.0,2.2,14.5,183.5,202.15,165.45
2018,12,5,13,30,10.0,142.0,2.2,14.4,147.0,129.97,104.36
2018,12,5,13,45,5.5,112.0,2.15,14.3,114.5,96.86,76.8
2018,12,5,14,0,1.0,82.0,2.1,14.2,82.0,64.73,49.65
2018,12,5,14,15,0.5,76.5,2.05,14.05,76.5,59.72,45.51
2018,12,5,14,30,0.0,71.0,2.0,13.9,71.0,54.74,41.34
2018,12,5,14,45,0.5,56.0,1.9,13.7,56.0,43.36,31.71
2018,12,5,15,0,1.0,41.0,1.8,13.5,41.0,32.27,22.25
2018,12,5,15,15,0.5,30.5,1.8,13.5,30.5,23.72,14.83
2018,12,5,15,30,0.0,20.0,1.8,13.5,20.0,15.2,7.41
2018,12,5,15,45,0.0,16.0,1.6,12.95,16.0,12.15,4.71
2018,12,5,16,0,0.0,12.0,1.4,12.4,12.0,9.1,1.98
2018,12,5,16,15,3.0,9.5,1.4,12.15,9.5,10.0,2.23
2018,12,5,16,30,6.0,7.0,1.4,11.9,7.0,10.42,0.0
2018,12,5,16,45,3.0,3.5,1.4,11.65,3.5,5.12,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,6,6,45,10.5,1.5,1.45,7.95,1.0,0.0,0.0
2018,12,6,7,0,21.0,3.0,1.5,8.0,2.0,0.0,0.0
2018,12,6,7,15,110.0,14.0,1.7,8.4,20.5,11.02,0.0
2018,12,6,7,30,199.0,25.0,1.9,8.8,39.0,19.09,5.35
2018,12,6,7,45,250.5,37.5,2.1,9.15,68.0,28.49,18.9
2018,12,6,8,0,302.0,50.0,2.3,9.5,97.0,37.77,28.0
2018,12,6,8,15,415.5,56.5,2.35,9.9,142.0,60.71,37.76
2018,12,6,8,30,529.0,63.0,2.4,10.3,187.0,106.85,64.37
2018,12,6,8,45,612.5,63.5,2.5,10.75,232.0,157.04,101.64
2018,12,6,9,0,696.0,64.0,2.6,11.2,277.0,218.61,153.0
2018,12,6,9,15,695.0,72.5,2.65,11.75,306.5,269.68,200.71
2018,12,6,9,30,694.0,81.0,2.7,12.3,336.0,321.9,249.1
2018,12,6,9,45,741.5,78.5,2.7,12.85,372.0,382.59,302.46
2018,12,6,10,0,789.0,76.0,2.7,13.4,408.0,446.57,357.38
2018,12,6,10,15,786.5,80.5,2.65,13.8,427.5,495.74,399.56
2018,12,6,10,30,784.0,85.0,2.6,14.2,447.0,543.17,438.92
2018,12,6,10,45,802.0,84.5,2.5,14.65,467.5,596.09,480.98
2018,12,6,11,0,820.0,84.0,2.4,15.1,488.0,648.7,521.44
2018,12,6,11,15,832.5,83.0,2.25,15.35,500.5,696.29,557.05
2018,12,6,11,30,845.0,82.0,2.1,15.6,513.0,742.5,589.19
2018,12,6,11,45,840.0,83.5,2.0,15.8,514.0,776.23,611.75
2018,12,6,12,0,835.0,85.0,1.9,16.0,515.0,806.92,631.97
2018,12,6,12,15,754.0,102.5,1.85,16.1,488.0,792.85,621.05
2018,12,6,12,30,673.0,120.0,1.8,16.2,461.0,767.47,602.65
2018,12,6,12,45,678.0,117.0,1.75,16.25,453.5,789.38,618.35
2018,12,6,13,0,683.0,114.0,1.7,16.3,446.0,808.75,631.75
2018,12,6,13,15,685.0,109.5,1.7,16.3,431.5,820.81,640.71
2018,12,6,13,30,687.0,105.0,1.7,16.3,417.0,829.96,647.81
2018,12,6,13,45,735.5,90.0,1.75,16.25,406.5,867.82,675.84
2018,12,6,14,0,784.0,75.0,1.8,16.2,396.0,896.22,696.89
2018,12,6,14,15,762.0,72.0,1.7,16.05,364.0,874.48,681.6
2018,12,6,14,30,740.0,69.0,1.6,15.9,332.0,849.45,664.36
2018,12,6,14,45,699.5,67.0,1.55,15.75,294.0,812.16,638.61
2018,12,6,15,0,659.0,65.0,1.5,15.6,256.0,766.01,605.8
2018,12,6,15,15,622.0,59.5,1.5,15.6,218.5,716.4,569.39
2018,12,6,15,30,585.0,54.0,1.5,15.6,181.0,665.41,530.08
2018,12,6,15,45,508.5,47.5,1.1,14.85,140.5,576.21,458.25
2018,12,6,16,0,432.0,41.0,0.7,14.1,100.0,488.28,383.9
2018,12,6,16,15,269.0,30.5,0.65,13.8,62.5,325.22,240.28
2018,12,6,16,30,106.0,20.0,0.6,13.5,25.0,146.44,0.0
2018,12,6,16,45,53.0,10.0,0.55,13.2,12.5,49.78,0.0
2018,12,6,17,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,7,6,45,9.5,1.5,0.3,8.8,1.0,0.0,0.0
2018,12,7,7,0,19.0,3.0,0.2,8.8,2.0,0.0,0.0
2018,12,7,7,15,102.0,14.5,0.3,9.1,20.0,11.41,0.0
2018,12,7,7,30,185.0,26.0,0.4,9.4,38.0,19.76,4.61
2018,12,7,7,45,259.0,37.0,0.45,9.7,68.0,28.16,18.53
2018,12,7,8,0,333.0,48.0,0.5,10.0,98.0,36.56,26.91
2018,12,7,8,15,447.0,54.0,0.6,10.45,144.0,59.14,36.04
2018,12,7,8,30,561.0,60.0,0.7,10.9,190.0,106.62,62.71
2018,12,7,8,45,627.0,63.0,0.85,11.3,233.0,157.87,101.04
2018,12,7,9,0,693.0,66.0,1.0,11.7,276.0,216.82,150.31
2018,12,7,9,15,739.0,66.5,1.05,12.4,315.0,276.61,202.77
2018,12,7,9,30,785.0,67.0,1.1,13.1,354.0,339.29,257.7
2018,12,7,9,45,793.5,70.5,1.15,13.75,382.0,394.28,306.38
2018,12,7,10,0,802.0,74.0,1.2,14.4,410.0,449.1,353.39
2018,12,7,10,15,828.0,73.0,1.2,15.0,437.5,507.81,401.5
2018,12,7,10,30,854.0,72.0,1.2,15.6,465.0,567.48,448.65
2018,12,7,10,45,866.5,72.0,1.2,16.15,484.0,616.15,486.3
2018,12,7,11,0,879.0,72.0,1.2,16.7,503.0,667.55,524.67
2018,12,7,11,15,883.5,72.5,1.15,16.95,513.5,712.71,557.2
2018,12,7,11,30,888.0,73.0,1.1,17.2,524.0,755.78,585.71
2018,12,7,11,45,888.5,73.5,1.1,17.4,527.0,793.44,610.8
2018,12,7,12,0,889.0,74.0,1.1,17.6,530.0,828.35,633.86
2018,12,7,12,15,888.5,72.5,1.05,17.8,525.0,857.08,651.85
2018,12,7,12,30,888.0,71.0,1.0,18.0,520.0,882.65,667.65
2018,12,7,12,45,884.5,70.0,0.95,18.15,508.5,902.89,679.99
2018,12,7,13,0,881.0,69.0,0.9,18.3,497.0,919.7,690.11
2018,12,7,13,15,872.5,68.0,0.95,18.3,477.5,928.31,697.2
2018,12,7,13,30,864.0,67.0,1.0,18.3,458.0,933.32,702.14
2018,12,7,13,45,850.5,65.5,1.0,18.3,432.0,929.22,700.31
2018,12,7,14,0,837.0,64.0,1.0,18.3,406.0,932.81,703.76
2018,12,7,14,15,817.5,61.5,1.05,18.15,374.0,914.35,693.67
2018,12,7,14,30,798.0,59.0,1.1,18.0,342.0,892.5,681.29
2018,12,7,14,45,769.5,56.5,1.1,17.8,305.5,858.76,659.63
2018,12,7,15,0,741.0,54.0,1.1,17.6,269.0,822.23,635.32
2018,12,7,15,15,697.5,50.5,1.1,17.6,228.5,767.63,596.59
2018,12,7,15,30,654.0,47.0,1.1,17.6,188.0,711.27,554.74
2018,12,7,15,45,586.0,42.0,0.95,16.35,147.5,629.39,492.61
2018,12,7,16,0,518.0,37.0,0.8,15.1,107.0,559.99,435.15
2018,12,7,16,15,392.5,28.5,0.85,14.65,70.5,429.33,313.48
2018,12,7,16,30,267.0,20.0,0.9,14.2,34.0,278.76,0.0
2018,12,7,16,45,133.5,10.0,0.95,13.7,17.0,113.52,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
